Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,6,15,5.0,4.0,1.05,9.1,4.0,0.0,0.0
2018,3,14,6,30,10.0,8.0,1.2,9.5,8.0,11.13,0.0
2018,3,14,6,45,6.5,20.5,1.4,9.85,20.5,22.98,11.85
2018,3,14,7,0,3.0,33.0,1.6,10.2,33.0,32.26,21.67
2018,3,14,7,15,24.5,51.5,1.7,10.5,57.0,66.29,51.57
2018,3,14,7,30,46.0,70.0,1.8,10.8,81.0,99.52,80.85
2018,3,14,7,45,70.0,90.5,1.95,11.1,111.5,147.46,122.31
2018,3,14,8,0,94.0,111.0,2.1,11.4,142.0,189.19,157.83
2018,3,14,8,15,55.0,94.5,2.2,11.55,113.5,134.35,110.73
2018,3,14,8,30,16.0,78.0,2.3,11.7,85.0,88.66,70.77
2018,3,14,8,45,8.0,60.0,2.4,11.9,63.5,62.06,47.75
2018,3,14,9,0,0.0,42.0,2.5,12.1,42.0,39.04,27.71
2018,3,14,9,15,0.0,39.0,2.5,12.1,39.0,36.26,25.26
2018,3,14,9,30,0.0,36.0,2.5,12.1,36.0,33.48,22.82
2018,3,14,9,45,0.0,41.0,2.5,12.15,41.0,38.15,26.69
2018,3,14,10,0,0.0,46.0,2.5,12.2,46.0,42.82,30.55
2018,3,14,10,15,0.0,61.0,2.45,12.25,61.0,56.83,42.21
2018,3,14,10,30,0.0,76.0,2.4,12.3,76.0,70.86,53.8
2018,3,14,10,45,1.5,118.5,2.35,12.35,119.5,112.7,88.34
2018,3,14,11,0,3.0,161.0,2.3,12.4,163.0,155.47,123.12
2018,3,14,11,15,19.0,223.0,2.3,12.45,237.5,231.89,185.01
2018,3,14,11,30,35.0,285.0,2.3,12.5,312.0,320.76,255.12
2018,3,14,11,45,44.5,287.0,2.3,12.55,321.5,329.88,262.04
2018,3,14,12,0,54.0,289.0,2.3,12.6,331.0,338.58,268.98
2018,3,14,12,15,96.5,326.0,2.3,12.6,401.0,413.0,327.56
2018,3,14,12,30,139.0,363.0,2.3,12.6,471.0,495.08,390.27
2018,3,14,12,45,89.0,337.0,2.3,12.6,406.0,409.49,323.61
2018,3,14,13,0,39.0,311.0,2.3,12.6,341.0,337.13,266.78
2018,3,14,13,15,33.0,294.5,2.3,12.6,319.5,312.73,248.09
2018,3,14,13,30,27.0,278.0,2.3,12.6,298.0,288.98,229.59
2018,3,14,13,45,20.5,255.5,2.3,12.6,270.5,255.24,203.1
2018,3,14,14,0,14.0,233.0,2.3,12.6,243.0,227.94,181.57
2018,3,14,14,15,54.0,252.5,2.3,12.55,288.0,273.06,218.72
2018,3,14,14,30,94.0,272.0,2.3,12.5,333.0,310.25,248.72
2018,3,14,14,45,146.0,264.5,2.3,12.45,352.5,326.01,261.53
2018,3,14,15,0,198.0,257.0,2.3,12.4,372.0,333.07,266.86
2018,3,14,15,15,265.0,221.0,2.3,12.4,363.0,315.73,252.03
2018,3,14,15,30,332.0,185.0,2.3,12.4,354.0,289.83,228.96
2018,3,14,15,45,533.5,135.0,2.3,12.2,375.5,284.9,218.01
2018,3,14,16,0,735.0,85.0,2.3,12.0,397.0,256.23,183.76
2018,3,14,16,15,648.5,86.0,2.15,11.65,335.5,193.57,130.83
2018,3,14,16,30,562.0,87.0,2.0,11.3,274.0,140.98,89.76
2018,3,14,16,45,531.0,75.5,1.8,11.0,228.0,91.31,54.8
2018,3,14,17,0,500.0,64.0,1.6,10.7,182.0,47.25,37.14
2018,3,14,17,15,375.5,55.0,1.55,10.2,131.0,42.2,32.38
2018,3,14,17,30,251.0,46.0,1.5,9.7,80.0,35.43,25.75
2018,3,14,17,45,146.5,30.0,1.45,9.2,47.5,23.53,13.18
2018,3,14,18,0,42.0,14.0,1.4,8.7,15.0,13.34,0.0
2018,3,14,18,15,21.0,7.0,1.4,8.5,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,8.5,1.45,6.0,10.0,0.0,0.0
2018,3,15,6,30,81.0,17.0,1.6,6.7,20.0,44.81,0.0
2018,3,15,6,45,289.0,28.5,1.7,7.4,64.5,175.06,128.93
2018,3,15,7,0,497.0,40.0,1.8,8.1,109.0,300.54,243.99
2018,3,15,7,15,535.5,49.5,1.9,8.6,153.0,358.3,297.85
2018,3,15,7,30,574.0,59.0,2.0,9.1,197.0,419.0,351.57
2018,3,15,7,45,633.5,66.0,2.1,9.6,252.0,492.07,412.81
2018,3,15,8,0,693.0,73.0,2.2,10.1,307.0,569.06,474.58
2018,3,15,8,15,763.0,71.0,2.2,10.5,366.5,642.35,530.43
2018,3,15,8,30,833.0,69.0,2.2,10.9,426.0,722.53,588.16
2018,3,15,8,45,855.5,72.0,2.25,11.3,475.5,774.13,623.28
2018,3,15,9,0,878.0,75.0,2.3,11.7,525.0,817.57,651.99
2018,3,15,9,15,894.0,77.5,2.4,12.0,569.5,859.65,680.01
2018,3,15,9,30,910.0,80.0,2.5,12.3,614.0,899.34,706.06
2018,3,15,9,45,921.5,82.5,2.6,12.6,653.0,932.3,727.21
2018,3,15,10,0,933.0,85.0,2.7,12.9,692.0,962.11,746.16
2018,3,15,10,15,941.0,86.0,2.8,13.05,723.5,983.55,759.77
2018,3,15,10,30,949.0,87.0,2.9,13.2,755.0,1001.38,771.06
2018,3,15,10,45,954.0,89.0,3.0,13.35,779.5,1013.77,778.78
2018,3,15,11,0,959.0,91.0,3.1,13.5,804.0,1022.25,784.01
2018,3,15,11,15,923.0,109.0,3.25,13.6,807.5,1005.64,772.8
2018,3,15,11,30,887.0,127.0,3.4,13.7,811.0,984.71,758.86
2018,3,15,11,45,529.0,213.0,3.55,13.75,622.0,744.98,587.16
2018,3,15,12,0,171.0,299.0,3.7,13.8,433.0,468.07,371.65
2018,3,15,12,15,132.5,317.5,3.85,13.8,421.5,447.32,355.48
2018,3,15,12,30,94.0,336.0,4.0,13.8,410.0,417.06,330.93
2018,3,15,12,45,96.5,338.5,4.1,13.75,413.5,417.33,331.48
2018,3,15,13,0,99.0,341.0,4.2,13.7,417.0,417.02,331.55
2018,3,15,13,15,84.0,325.0,4.3,13.55,388.5,383.6,305.66
2018,3,15,13,30,69.0,309.0,4.4,13.4,360.0,351.27,280.5
2018,3,15,13,45,96.5,313.0,4.45,13.3,382.0,370.24,296.51
2018,3,15,14,0,124.0,317.0,4.5,13.2,404.0,390.97,313.55
2018,3,15,14,15,176.5,301.0,4.5,13.0,419.0,399.98,321.9
2018,3,15,14,30,229.0,285.0,4.5,12.8,434.0,403.86,325.75
2018,3,15,14,45,257.5,263.5,4.5,12.6,422.0,386.41,311.98
2018,3,15,15,0,286.0,242.0,4.5,12.4,410.0,363.01,292.88
2018,3,15,15,15,281.5,223.5,4.5,12.4,378.5,325.03,261.22
2018,3,15,15,30,277.0,205.0,4.5,12.4,347.0,287.37,229.26
2018,3,15,15,45,183.5,169.5,4.35,11.9,259.5,209.1,165.85
2018,3,15,16,0,90.0,134.0,4.2,11.4,172.0,142.2,112.34
2018,3,15,16,15,122.5,128.0,3.95,11.15,173.0,135.27,104.9
2018,3,15,16,30,155.0,122.0,3.7,10.9,174.0,123.78,93.76
2018,3,15,16,45,147.5,102.5,3.5,10.65,145.5,95.04,71.29
2018,3,15,17,0,140.0,83.0,3.3,10.4,117.0,67.93,55.79
2018,3,15,17,15,95.0,64.0,3.05,10.15,84.5,53.23,42.26
2018,3,15,17,30,50.0,45.0,2.8,9.9,52.0,38.15,28.15
2018,3,15,17,45,38.0,28.5,2.6,9.7,32.5,24.61,14.34
2018,3,15,18,0,26.0,12.0,2.4,9.5,13.0,11.44,0.0
2018,3,15,18,15,13.0,6.0,2.35,9.4,6.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,6,15,7.5,3.5,2.35,9.4,4.0,3.34,0.0
2018,3,16,6,30,15.0,7.0,2.5,9.6,8.0,12.01,0.0
2018,3,16,6,45,38.5,16.5,2.65,9.75,21.5,40.98,26.93
2018,3,16,7,0,62.0,26.0,2.8,9.9,35.0,64.82,49.63
2018,3,16,7,15,33.0,41.0,2.95,10.05,46.0,57.46,44.31
2018,3,16,7,30,4.0,56.0,3.1,10.2,57.0,54.82,42.01
2018,3,16,7,45,14.5,84.5,3.2,10.35,89.5,91.06,73.53
2018,3,16,8,0,25.0,113.0,3.3,10.5,122.0,135.61,111.67
2018,3,16,8,15,18.0,115.5,3.4,10.6,122.5,125.1,102.25
2018,3,16,8,30,11.0,118.0,3.5,10.7,123.0,121.81,98.93
2018,3,16,8,45,8.5,134.5,3.55,10.8,138.5,136.51,110.84
2018,3,16,9,0,6.0,151.0,3.6,10.9,154.0,151.0,122.42
2018,3,16,9,15,13.0,176.0,3.7,10.95,183.5,182.33,148.26
2018,3,16,9,30,20.0,201.0,3.8,11.0,213.0,214.01,174.08
2018,3,16,9,45,16.0,199.0,3.85,11.05,209.0,207.6,168.17
2018,3,16,10,0,12.0,197.0,3.9,11.1,205.0,201.28,162.47
2018,3,16,10,15,29.5,246.5,4.0,11.1,267.0,280.71,227.15
2018,3,16,10,30,47.0,296.0,4.1,11.1,329.0,350.8,283.05
2018,3,16,10,45,33.5,279.0,4.15,11.1,303.0,317.47,255.58
2018,3,16,11,0,20.0,262.0,4.2,11.1,277.0,272.89,219.32
2018,3,16,11,15,30.5,286.5,4.3,11.1,310.0,319.49,256.82
2018,3,16,11,30,41.0,311.0,4.4,11.1,343.0,353.87,284.15
2018,3,16,11,45,36.0,296.0,4.5,11.1,324.0,331.12,265.86
2018,3,16,12,0,31.0,281.0,4.6,11.1,305.0,308.76,248.0
2018,3,16,12,15,29.0,282.5,4.65,11.1,305.0,306.5,246.15
2018,3,16,12,30,27.0,284.0,4.7,11.1,305.0,304.18,244.24
2018,3,16,12,45,25.5,271.5,4.75,11.1,291.5,288.05,231.42
2018,3,16,13,0,24.0,259.0,4.8,11.1,278.0,272.14,218.8
2018,3,16,13,15,33.5,257.0,4.85,11.1,282.5,275.61,222.11
2018,3,16,13,30,43.0,255.0,4.9,11.1,287.0,278.3,224.74
2018,3,16,13,45,121.5,286.5,4.9,11.05,373.0,367.82,298.55
2018,3,16,14,0,200.0,318.0,4.9,11.0,459.0,443.35,359.58
2018,3,16,14,15,235.0,305.0,4.85,10.95,463.5,440.74,357.79
2018,3,16,14,30,270.0,292.0,4.8,10.9,468.0,437.16,355.07
2018,3,16,14,45,301.0,261.5,4.75,10.8,447.5,407.81,331.61
2018,3,16,15,0,332.0,231.0,4.7,10.7,427.0,375.21,304.78
2018,3,16,15,15,237.0,215.0,4.7,10.7,349.5,298.63,241.89
2018,3,16,15,30,142.0,199.0,4.7,10.7,272.0,232.92,188.17
2018,3,16,15,45,326.0,164.0,4.45,10.45,310.5,247.44,195.17
2018,3,16,16,0,510.0,129.0,4.2,10.2,349.0,239.34,179.72
2018,3,16,16,15,562.0,106.0,3.85,9.95,320.5,196.01,137.89
2018,3,16,16,30,614.0,83.0,3.5,9.7,292.0,144.73,91.29
2018,3,16,16,45,582.5,72.0,3.15,9.4,243.5,92.2,53.85
2018,3,16,17,0,551.0,61.0,2.8,9.1,195.0,44.37,34.78
2018,3,16,17,15,513.0,51.0,2.5,8.55,151.5,38.4,29.21
2018,3,16,17,30,475.0,41.0,2.2,8.0,108.0,32.1,23.06
2018,3,16,17,45,318.5,30.0,1.9,7.45,66.5,24.38,14.61
2018,3,16,18,0,162.0,19.0,1.6,6.9,25.0,18.11,0.0
2018,3,16,18,15,81.0,9.5,1.55,6.75,12.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,6,15,9.0,7.5,1.15,7.15,8.0,9.9,0.0
2018,3,17,6,30,18.0,15.0,1.3,7.4,16.0,24.69,0.0
2018,3,17,6,45,36.5,35.0,1.5,7.65,39.5,62.5,45.14
2018,3,17,7,0,55.0,55.0,1.7,7.9,63.0,95.7,76.26
2018,3,17,7,15,79.0,71.5,1.75,8.05,88.5,128.03,105.64
2018,3,17,7,30,103.0,88.0,1.8,8.2,114.0,162.96,136.78
2018,3,17,7,45,54.5,80.0,1.9,8.35,94.0,115.79,96.13
2018,3,17,8,0,6.0,72.0,2.0,8.5,74.0,71.33,56.66
2018,3,17,8,15,14.5,101.0,2.0,8.65,107.0,106.95,87.37
2018,3,17,8,30,23.0,130.0,2.0,8.8,140.0,151.02,124.61
2018,3,17,8,45,124.5,177.5,1.95,8.95,241.5,297.04,248.01
2018,3,17,9,0,226.0,225.0,1.9,9.1,343.0,439.18,362.47
2018,3,17,9,15,288.5,236.5,1.9,9.25,400.0,523.73,427.47
2018,3,17,9,30,351.0,248.0,1.9,9.4,457.0,597.58,483.19
2018,3,17,9,45,298.0,264.0,1.85,9.55,449.5,573.99,461.76
2018,3,17,10,0,245.0,280.0,1.8,9.7,442.0,546.83,438.44
2018,3,17,10,15,168.5,289.5,1.8,9.85,403.5,472.84,379.33
2018,3,17,10,30,92.0,299.0,1.8,10.0,365.0,396.53,317.75
2018,3,17,10,45,57.5,259.0,1.75,10.2,300.5,318.37,255.57
2018,3,17,11,0,23.0,219.0,1.7,10.4,236.0,241.63,193.42
2018,3,17,11,15,18.0,201.5,1.7,10.45,215.0,217.69,174.19
2018,3,17,11,30,13.0,184.0,1.7,10.5,194.0,187.01,149.26
2018,3,17,11,45,44.0,228.5,1.7,10.6,263.0,268.07,215.25
2018,3,17,12,0,75.0,273.0,1.7,10.7,332.0,341.02,272.93
2018,3,17,12,15,278.0,291.0,1.8,10.7,511.0,561.95,447.05
2018,3,17,12,30,481.0,309.0,1.9,10.7,690.0,761.01,594.55
2018,3,17,12,45,444.5,315.0,1.95,10.7,664.5,719.0,561.89
2018,3,17,13,0,408.0,321.0,2.0,10.7,639.0,677.02,531.28
2018,3,17,13,15,317.5,319.0,2.1,10.65,563.0,578.16,457.76
2018,3,17,13,30,227.0,317.0,2.2,10.6,487.0,491.84,391.94
2018,3,17,13,45,254.0,306.5,2.25,10.55,491.5,488.18,390.54
2018,3,17,14,0,281.0,296.0,2.3,10.5,496.0,481.68,386.23
2018,3,17,14,15,421.5,253.5,2.35,10.4,538.0,517.64,416.12
2018,3,17,14,30,562.0,211.0,2.4,10.3,580.0,535.6,430.68
2018,3,17,14,45,496.0,217.5,2.4,10.2,529.5,473.95,381.1
2018,3,17,15,0,430.0,224.0,2.4,10.1,479.0,417.69,335.59
2018,3,17,15,15,304.0,214.0,2.4,10.1,387.5,326.34,262.15
2018,3,17,15,30,178.0,204.0,2.4,10.1,296.0,250.56,201.26
2018,3,17,15,45,223.0,180.5,2.35,9.9,284.5,229.83,182.5
2018,3,17,16,0,268.0,157.0,2.3,9.7,273.0,204.35,158.51
2018,3,17,16,15,380.5,127.0,2.15,9.45,269.5,178.9,131.06
2018,3,17,16,30,493.0,97.0,2.0,9.2,266.0,141.33,93.79
2018,3,17,16,45,328.5,95.5,1.8,9.0,200.0,95.15,65.23
2018,3,17,17,0,164.0,94.0,1.6,8.8,134.0,72.22,60.02
2018,3,17,17,15,120.5,73.0,1.5,8.35,98.5,59.73,48.5
2018,3,17,17,30,77.0,52.0,1.4,7.9,63.0,43.41,33.21
2018,3,17,17,45,82.5,34.0,1.35,7.5,41.5,27.78,17.71
2018,3,17,18,0,88.0,16.0,1.3,7.1,20.0,15.25,0.0
2018,3,17,18,15,44.0,8.0,1.3,6.95,10.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,18,6,15,60.5,11.0,1.05,5.65,14.0,29.12,0.0
2018,3,18,6,30,121.0,22.0,1.1,6.0,28.0,82.23,7.0
2018,3,18,6,45,224.5,37.5,1.15,6.35,66.0,160.27,124.3
2018,3,18,7,0,328.0,53.0,1.2,6.7,104.0,238.53,196.2
2018,3,18,7,15,426.0,62.5,1.25,7.1,155.0,319.69,267.87
2018,3,18,7,30,524.0,72.0,1.3,7.5,206.0,409.96,344.75
2018,3,18,7,45,487.0,91.5,1.35,7.9,238.0,431.39,362.71
2018,3,18,8,0,450.0,111.0,1.4,8.3,270.0,451.6,378.48
2018,3,18,8,15,483.5,124.0,1.4,8.7,318.0,509.67,423.79
2018,3,18,8,30,517.0,137.0,1.4,9.1,366.0,568.96,468.25
2018,3,18,8,45,602.0,132.5,1.45,9.5,428.0,655.2,533.04
2018,3,18,9,0,687.0,128.0,1.5,9.9,490.0,740.45,593.46
2018,3,18,9,15,616.5,159.5,1.45,10.3,504.5,735.63,585.92
2018,3,18,9,30,546.0,191.0,1.4,10.7,519.0,718.98,569.69
2018,3,18,9,45,483.5,227.0,1.35,11.1,531.0,714.18,561.87
2018,3,18,10,0,421.0,263.0,1.3,11.5,543.0,703.77,549.97
2018,3,18,10,15,358.5,295.5,1.3,11.7,541.5,672.49,524.54
2018,3,18,10,30,296.0,328.0,1.3,11.9,540.0,651.15,506.14
2018,3,18,10,45,229.0,347.5,1.3,12.15,515.0,593.94,462.04
2018,3,18,11,0,162.0,367.0,1.3,12.4,490.0,549.13,426.66
2018,3,18,11,15,254.0,362.5,1.2,12.4,559.5,642.23,495.85
2018,3,18,11,30,346.0,358.0,1.1,12.4,629.0,719.92,550.78
2018,3,18,11,45,348.0,361.5,1.05,12.4,636.5,718.61,548.02
2018,3,18,12,0,350.0,365.0,1.0,12.4,644.0,715.63,545.09
2018,3,18,12,15,330.5,369.0,0.95,12.35,632.5,691.94,527.41
2018,3,18,12,30,311.0,373.0,0.9,12.3,621.0,667.5,509.45
2018,3,18,12,45,255.5,371.5,0.9,12.25,573.5,605.9,464.91
2018,3,18,13,0,200.0,370.0,0.9,12.2,526.0,538.24,415.76
2018,3,18,13,15,118.5,340.0,0.9,12.15,432.0,433.01,337.4
2018,3,18,13,30,37.0,310.0,0.9,12.1,338.0,327.46,256.63
2018,3,18,13,45,36.5,300.5,0.95,12.05,327.5,314.4,247.74
2018,3,18,14,0,36.0,291.0,1.0,12.0,317.0,301.39,238.19
2018,3,18,14,15,24.0,255.0,1.0,11.95,272.0,253.41,200.95
2018,3,18,14,30,12.0,219.0,1.0,11.9,227.0,210.88,167.66
2018,3,18,14,45,7.0,189.5,0.95,11.85,194.0,179.69,143.07
2018,3,18,15,0,2.0,160.0,0.9,11.8,161.0,149.31,118.82
2018,3,18,15,15,3.5,161.0,0.9,11.8,163.0,150.23,120.0
2018,3,18,15,30,5.0,162.0,0.9,11.8,165.0,150.76,120.75
2018,3,18,15,45,3.0,141.0,0.7,11.5,142.5,130.35,104.33
2018,3,18,16,0,1.0,120.0,0.5,11.2,120.0,110.36,88.18
2018,3,18,16,15,3.0,96.5,0.55,11.0,97.5,89.38,70.87
2018,3,18,16,30,5.0,73.0,0.6,10.8,75.0,68.31,53.16
2018,3,18,16,45,13.0,70.0,0.65,10.6,73.5,65.33,50.53
2018,3,18,17,0,21.0,67.0,0.7,10.4,72.0,59.3,48.12
2018,3,18,17,15,38.5,54.5,0.8,10.15,61.0,48.56,38.21
2018,3,18,17,30,56.0,42.0,0.9,9.9,50.0,36.11,26.54
2018,3,18,17,45,44.0,29.0,0.95,9.7,33.5,25.19,15.6
2018,3,18,18,0,32.0,16.0,1.0,9.5,17.0,14.1,0.0
2018,3,18,18,15,16.0,8.0,1.0,9.4,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,19,6,15,130.0,12.0,1.55,5.65,19.5,51.8,0.0
2018,3,19,6,30,260.0,24.0,1.7,6.5,39.0,135.46,42.58
2018,3,19,6,45,397.5,33.5,1.85,7.35,84.0,229.13,179.44
2018,3,19,7,0,535.0,43.0,2.0,8.2,129.0,327.75,268.93
2018,3,19,7,15,586.0,51.5,2.1,8.85,177.5,393.4,328.29
2018,3,19,7,30,637.0,60.0,2.2,9.5,226.0,463.13,388.25
2018,3,19,7,45,627.5,74.0,2.3,10.2,267.5,504.96,422.74
2018,3,19,8,0,618.0,88.0,2.4,10.9,309.0,544.02,453.26
2018,3,19,8,15,712.0,84.5,2.55,11.6,376.0,633.81,522.96
2018,3,19,8,30,806.0,81.0,2.7,12.3,443.0,725.62,589.67
2018,3,19,8,45,845.5,81.0,2.9,13.05,497.5,786.28,631.5
2018,3,19,9,0,885.0,81.0,3.1,13.8,552.0,839.75,667.49
2018,3,19,9,15,904.0,83.0,3.05,14.3,598.0,883.92,695.25
2018,3,19,9,30,923.0,85.0,3.0,14.8,644.0,925.8,720.95
2018,3,19,9,45,938.0,85.0,3.0,15.3,683.5,959.08,740.68
2018,3,19,10,0,953.0,85.0,3.0,15.8,723.0,989.32,758.22
2018,3,19,10,15,962.5,85.0,3.0,16.1,755.0,1011.09,770.52
2018,3,19,10,30,972.0,85.0,3.0,16.4,787.0,1029.22,780.47
2018,3,19,10,45,978.5,85.5,3.05,16.7,811.5,1041.25,786.89
2018,3,19,11,0,985.0,86.0,3.1,17.0,836.0,1049.3,790.85
2018,3,19,11,15,975.0,92.0,3.2,17.15,847.5,1043.65,786.73
2018,3,19,11,30,965.0,98.0,3.3,17.3,859.0,1033.9,780.1
2018,3,19,11,45,885.0,137.5,3.35,17.45,840.5,998.12,755.61
2018,3,19,12,0,805.0,177.0,3.4,17.6,822.0,950.69,723.29
2018,3,19,12,15,740.0,206.5,3.35,17.55,799.0,910.41,695.65
2018,3,19,12,30,675.0,236.0,3.3,17.5,776.0,863.0,662.05
2018,3,19,12,45,632.5,252.5,3.25,17.45,754.5,821.4,631.79
2018,3,19,13,0,590.0,269.0,3.2,17.4,733.0,777.74,599.84
2018,3,19,13,15,579.0,265.0,3.05,17.3,712.5,741.42,573.44
2018,3,19,13,30,568.0,261.0,2.9,17.2,692.0,703.87,545.88
2018,3,19,13,45,627.5,226.5,2.75,17.15,688.5,688.98,535.86
2018,3,19,14,0,687.0,192.0,2.6,17.1,685.0,665.89,519.27
2018,3,19,14,15,703.0,174.0,2.45,17.1,659.5,623.86,487.44
2018,3,19,14,30,719.0,156.0,2.3,17.1,634.0,578.68,452.63
2018,3,19,14,45,686.5,155.0,2.15,17.05,590.0,520.47,406.8
2018,3,19,15,0,654.0,154.0,2.0,17.0,546.0,464.08,361.5
2018,3,19,15,15,592.5,156.0,2.0,17.0,491.5,400.22,310.08
2018,3,19,15,30,531.0,158.0,2.0,17.0,437.0,340.55,261.22
2018,3,19,15,45,633.5,121.0,1.75,16.65,422.5,306.37,228.34
2018,3,19,16,0,736.0,84.0,1.5,16.3,408.0,261.01,184.09
2018,3,19,16,15,632.0,91.0,1.35,15.7,345.0,196.99,131.99
2018,3,19,16,30,528.0,98.0,1.2,15.1,282.0,148.02,95.4
2018,3,19,16,45,415.0,92.0,1.0,14.55,222.0,98.49,63.33
2018,3,19,17,0,302.0,86.0,0.8,14.0,162.0,63.48,51.07
2018,3,19,17,15,249.5,69.0,0.8,13.6,122.0,51.64,40.42
2018,3,19,17,30,197.0,52.0,0.8,13.2,82.0,39.75,29.4
2018,3,19,17,45,145.5,34.5,0.8,12.8,52.0,26.88,16.96
2018,3,19,18,0,94.0,17.0,0.8,12.4,22.0,13.42,0.0
2018,3,19,18,15,47.0,8.5,0.8,12.25,11.0,8.1,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.15,10.2,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,3.2,10.2,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.3,10.2,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.4,10.2,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.25,10.25,8.5,7.87,1.18
2018,3,20,7,30,0.0,10.0,3.1,10.3,10.0,9.26,2.43
2018,3,20,7,45,0.0,12.5,3.0,10.3,12.5,11.58,4.46
2018,3,20,8,0,0.0,15.0,2.9,10.3,15.0,13.91,6.46
2018,3,20,8,15,0.0,18.5,3.0,10.4,18.5,17.16,9.25
2018,3,20,8,30,0.0,22.0,3.1,10.5,22.0,20.42,12.01
2018,3,20,8,45,0.0,25.5,3.25,10.6,25.5,23.68,14.75
2018,3,20,9,0,0.0,29.0,3.4,10.7,29.0,26.95,17.47
2018,3,20,9,15,0.0,37.5,3.55,10.8,37.5,34.87,24.14
2018,3,20,9,30,0.0,46.0,3.7,10.9,46.0,42.8,30.78
2018,3,20,9,45,0.0,57.5,3.8,11.0,57.5,53.54,39.75
2018,3,20,10,0,0.0,69.0,3.9,11.1,69.0,64.3,48.66
2018,3,20,10,15,0.0,64.0,4.0,11.2,64.0,59.65,44.64
2018,3,20,10,30,0.0,59.0,4.1,11.3,59.0,54.99,40.65
2018,3,20,10,45,0.0,67.0,4.2,11.45,67.0,62.48,46.82
2018,3,20,11,0,0.0,75.0,4.3,11.6,75.0,69.98,52.96
2018,3,20,11,15,0.0,80.0,4.4,11.7,80.0,74.67,56.78
2018,3,20,11,30,0.0,85.0,4.5,11.8,85.0,79.36,60.6
2018,3,20,11,45,0.0,79.0,4.6,11.95,79.0,73.75,55.89
2018,3,20,12,0,0.0,73.0,4.7,12.1,73.0,68.14,51.2
2018,3,20,12,15,0.0,72.0,4.75,12.2,72.0,67.21,50.4
2018,3,20,12,30,0.0,71.0,4.8,12.3,71.0,66.27,49.61
2018,3,20,12,45,0.0,71.0,4.85,12.35,71.0,66.27,49.62
2018,3,20,13,0,0.0,71.0,4.9,12.4,71.0,66.26,49.63
2018,3,20,13,15,0.0,69.0,4.8,12.45,69.0,64.38,48.1
2018,3,20,13,30,0.0,67.0,4.7,12.5,67.0,62.49,46.58
2018,3,20,13,45,0.0,67.5,4.6,12.5,67.5,62.95,47.02
2018,3,20,14,0,0.0,68.0,4.5,12.5,68.0,63.4,47.47
2018,3,20,14,15,0.0,69.0,4.4,12.5,69.0,64.31,48.32
2018,3,20,14,30,0.0,70.0,4.3,12.5,70.0,65.23,49.19
2018,3,20,14,45,0.0,71.0,4.2,12.45,71.0,66.15,50.08
2018,3,20,15,0,0.0,72.0,4.1,12.4,72.0,67.06,51.0
2018,3,20,15,15,0.0,75.0,4.1,12.4,75.0,69.84,53.49
2018,3,20,15,30,0.0,78.0,4.1,12.4,78.0,72.63,56.01
2018,3,20,15,45,0.0,93.0,3.95,12.25,93.0,86.42,67.88
2018,3,20,16,0,0.0,108.0,3.8,12.1,108.0,99.56,79.25
2018,3,20,16,15,0.0,101.0,3.75,12.0,101.0,92.79,73.8
2018,3,20,16,30,0.0,94.0,3.7,11.9,94.0,85.91,68.19
2018,3,20,16,45,0.0,75.0,3.65,11.8,75.0,68.81,53.71
2018,3,20,17,0,0.0,56.0,3.6,11.7,56.0,51.9,41.23
2018,3,20,17,15,0.0,43.0,3.5,11.6,43.0,39.96,30.3
2018,3,20,17,30,0.0,30.0,3.4,11.5,30.0,27.85,19.09
2018,3,20,17,45,5.5,20.0,3.35,11.45,20.5,18.56,10.11
2018,3,20,18,0,11.0,10.0,3.3,11.4,11.0,9.2,0.0
2018,3,20,18,15,5.5,5.0,3.25,11.35,5.5,4.77,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,2.2,13.1,2.0,0.0,0.0
2018,3,21,6,15,8.0,8.5,2.35,13.2,9.0,10.63,0.0
2018,3,21,6,30,8.0,15.0,2.5,13.3,16.0,17.07,4.5
2018,3,21,6,45,4.0,28.0,2.6,13.4,28.5,27.72,17.25
2018,3,21,7,0,0.0,41.0,2.7,13.5,41.0,38.5,27.01
2018,3,21,7,15,0.0,53.5,2.8,13.6,53.5,50.54,37.61
2018,3,21,7,30,0.0,66.0,2.9,13.7,66.0,62.57,48.01
2018,3,21,7,45,0.0,65.5,3.0,13.8,65.5,61.03,46.67
2018,3,21,8,0,0.0,65.0,3.1,13.9,65.0,60.46,46.06
2018,3,21,8,15,0.5,90.0,3.2,14.0,90.0,85.16,66.77
2018,3,21,8,30,1.0,115.0,3.3,14.1,115.0,110.54,87.75
2018,3,21,8,45,12.5,159.0,3.35,14.2,165.5,164.97,132.82
2018,3,21,9,0,24.0,203.0,3.4,14.3,216.0,220.73,178.09
2018,3,21,9,15,26.0,215.5,3.4,14.45,230.5,234.82,188.79
2018,3,21,9,30,28.0,228.0,3.4,14.6,245.0,261.32,209.41
2018,3,21,9,45,26.0,238.5,3.45,14.7,255.0,270.0,215.59
2018,3,21,10,0,24.0,249.0,3.5,14.8,265.0,265.85,211.68
2018,3,21,10,15,35.0,281.0,3.55,14.9,306.0,323.03,256.58
2018,3,21,10,30,46.0,313.0,3.6,15.0,347.0,367.48,290.82
2018,3,21,10,45,38.5,307.5,3.65,15.1,336.5,352.36,278.23
2018,3,21,11,0,31.0,302.0,3.7,15.2,326.0,337.36,265.98
2018,3,21,11,15,36.5,316.0,3.7,15.3,344.5,355.91,280.22
2018,3,21,11,30,42.0,330.0,3.7,15.4,363.0,374.09,294.01
2018,3,21,11,45,84.0,360.0,3.75,15.45,427.5,443.4,348.24
2018,3,21,12,0,126.0,390.0,3.8,15.5,492.0,522.38,408.5
2018,3,21,12,15,158.5,394.5,3.8,15.55,522.5,551.14,430.46
2018,3,21,12,30,191.0,399.0,3.8,15.6,553.0,577.78,450.9
2018,3,21,12,45,160.0,390.5,3.75,15.6,518.5,533.6,416.91
2018,3,21,13,0,129.0,382.0,3.7,15.6,484.0,490.68,384.0
2018,3,21,13,15,86.5,353.0,3.75,15.65,421.0,412.71,324.15
2018,3,21,13,30,44.0,324.0,3.8,15.7,358.0,346.05,272.14
2018,3,21,13,45,36.5,304.0,3.85,15.75,331.5,317.32,250.08
2018,3,21,14,0,29.0,284.0,3.9,15.8,305.0,289.49,228.48
2018,3,21,14,15,52.0,292.5,3.85,15.8,328.0,308.9,244.48
2018,3,21,14,30,75.0,301.0,3.8,15.8,351.0,325.54,257.98
2018,3,21,14,45,48.5,257.5,3.8,15.8,289.0,265.14,210.34
2018,3,21,15,0,22.0,214.0,3.8,15.8,227.0,208.14,165.12
2018,3,21,15,15,12.5,173.0,3.8,15.8,180.5,164.92,130.61
2018,3,21,15,30,3.0,132.0,3.8,15.8,134.0,123.11,96.86
2018,3,21,15,45,12.0,140.5,3.5,15.6,146.0,132.77,105.02
2018,3,21,16,0,21.0,149.0,3.2,15.4,158.0,140.7,111.55
2018,3,21,16,15,18.0,126.5,2.95,15.2,133.5,118.23,93.28
2018,3,21,16,30,15.0,104.0,2.7,15.0,109.0,96.37,75.42
2018,3,21,16,45,15.0,94.5,2.5,14.75,99.0,86.02,67.06
2018,3,21,17,0,15.0,85.0,2.3,14.5,89.0,75.33,61.51
2018,3,21,17,15,8.0,68.5,2.3,14.3,70.5,60.85,48.46
2018,3,21,17,30,1.0,52.0,2.3,14.1,52.0,46.38,35.14
2018,3,21,17,45,6.0,33.5,2.25,13.9,34.0,30.29,19.99
2018,3,21,18,0,11.0,15.0,2.2,13.7,16.0,13.95,0.0
2018,3,21,18,15,5.5,7.5,2.15,13.6,8.0,7.15,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,1.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,2.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,6,15,2.0,2.5,3.6,12.45,2.5,3.02,0.0
2018,3,22,6,30,2.0,5.0,3.7,12.5,5.0,5.44,0.0
2018,3,22,6,45,1.0,6.5,3.75,12.6,6.5,6.44,0.0
2018,3,22,7,0,0.0,8.0,3.8,12.7,8.0,7.4,0.66
2018,3,22,7,15,0.0,10.0,3.9,12.8,10.0,9.26,2.32
2018,3,22,7,30,0.0,12.0,4.0,12.9,12.0,11.12,3.95
2018,3,22,7,45,0.0,17.5,4.05,13.0,17.5,16.22,8.35
2018,3,22,8,0,0.0,23.0,4.1,13.1,23.0,21.34,12.72
2018,3,22,8,15,0.0,40.5,4.2,13.35,40.5,37.62,26.56
2018,3,22,8,30,0.0,58.0,4.3,13.6,58.0,53.94,40.27
2018,3,22,8,45,0.0,79.0,4.4,13.8,79.0,73.56,56.59
2018,3,22,9,0,0.0,100.0,4.5,14.0,100.0,93.7,73.17
2018,3,22,9,15,7.0,118.5,4.55,14.2,123.0,117.86,93.21
2018,3,22,9,30,14.0,137.0,4.6,14.4,146.0,142.44,113.39
2018,3,22,9,45,61.5,215.5,4.65,14.65,257.5,276.73,223.5
2018,3,22,10,0,109.0,294.0,4.7,14.9,369.0,422.3,338.48
2018,3,22,10,15,150.0,235.0,4.6,14.9,342.5,394.34,317.86
2018,3,22,10,30,191.0,176.0,4.5,14.9,316.0,380.71,308.93
2018,3,22,10,45,108.5,183.5,4.45,14.95,263.5,298.09,240.34
2018,3,22,11,0,26.0,191.0,4.4,15.0,211.0,214.95,170.48
2018,3,22,11,15,46.0,246.5,4.35,14.95,283.0,291.12,231.59
2018,3,22,11,30,66.0,302.0,4.3,14.9,355.0,367.12,291.13
2018,3,22,11,45,96.5,334.0,4.2,14.9,412.0,427.46,338.06
2018,3,22,12,0,127.0,366.0,4.1,14.9,469.0,497.71,391.65
2018,3,22,12,15,150.5,376.0,4.05,14.85,498.0,524.29,411.95
2018,3,22,12,30,174.0,386.0,4.0,14.8,527.0,549.01,430.91
2018,3,22,12,45,373.0,310.0,3.95,14.7,608.5,653.54,514.97
2018,3,22,13,0,572.0,234.0,3.9,14.6,690.0,731.77,577.37
2018,3,22,13,15,417.5,255.0,3.85,14.45,584.0,602.79,478.19
2018,3,22,13,30,263.0,276.0,3.8,14.3,478.0,478.82,381.5
2018,3,22,13,45,239.5,291.0,3.8,14.1,470.5,462.44,368.84
2018,3,22,14,0,216.0,306.0,3.8,13.9,463.0,442.7,353.16
2018,3,22,14,15,256.0,269.0,3.8,13.65,447.5,423.51,339.52
2018,3,22,14,30,296.0,232.0,3.8,13.4,432.0,396.64,319.31
2018,3,22,14,45,349.5,197.0,3.8,13.2,420.0,377.16,304.1
2018,3,22,15,0,403.0,162.0,3.8,13.0,408.0,348.95,280.89
2018,3,22,15,15,257.5,167.0,3.8,13.0,320.0,264.77,211.96
2018,3,22,15,30,112.0,172.0,3.8,13.0,232.0,198.42,158.39
2018,3,22,15,45,73.0,159.0,3.85,12.35,196.5,167.01,133.28
2018,3,22,16,0,34.0,146.0,3.9,11.7,161.0,139.82,111.96
2018,3,22,16,15,196.0,123.0,3.9,11.35,194.5,143.31,108.45
2018,3,22,16,30,358.0,100.0,3.9,11.0,228.0,127.57,87.69
2018,3,22,16,45,402.0,89.5,3.95,10.7,211.5,96.4,62.88
2018,3,22,17,0,446.0,79.0,4.0,10.4,195.0,59.59,48.38
2018,3,22,17,15,344.0,66.0,3.9,10.1,143.5,49.17,38.82
2018,3,22,17,30,242.0,53.0,3.8,9.8,92.0,40.34,30.44
2018,3,22,17,45,180.0,37.5,3.7,9.45,60.5,29.15,19.53
2018,3,22,18,0,118.0,22.0,3.6,9.1,29.0,17.43,0.63
2018,3,22,18,15,59.0,11.0,3.55,8.9,14.5,10.48,0.0
2018,3,22,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.35,4.9,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,3,23,6,15,162.5,16.5,1.5,5.75,28.0,67.9,0.0
2018,3,23,6,30,307.0,30.0,1.7,6.4,54.0,168.1,112.29
2018,3,23,6,45,433.0,39.0,1.95,7.05,101.5,254.91,204.87
2018,3,23,7,0,559.0,48.0,2.2,7.7,149.0,351.24,291.21
2018,3,23,7,15,632.5,54.0,2.3,8.1,204.0,427.99,359.25
2018,3,23,7,30,706.0,60.0,2.4,8.5,259.0,507.34,426.81
2018,3,23,7,45,753.5,64.0,2.55,8.9,315.0,577.01,484.04
2018,3,23,8,0,801.0,68.0,2.7,9.3,371.0,648.86,540.37
2018,3,23,8,15,832.5,71.0,2.65,9.75,425.0,709.53,583.63
2018,3,23,8,30,864.0,74.0,2.6,10.2,479.0,770.11,625.49
2018,3,23,8,45,886.5,76.5,2.55,10.6,529.5,815.73,655.29
2018,3,23,9,0,909.0,79.0,2.5,11.0,580.0,866.08,687.96
2018,3,23,9,15,925.5,80.5,2.35,11.35,625.5,908.16,713.2
2018,3,23,9,30,942.0,82.0,2.2,11.7,671.0,947.72,736.08
2018,3,23,9,45,954.0,83.5,2.1,12.1,710.5,980.34,754.11
2018,3,23,10,0,966.0,85.0,2.0,12.5,750.0,1009.7,769.68
2018,3,23,10,15,974.0,86.0,1.95,12.75,782.0,1031.2,780.93
2018,3,23,10,30,982.0,87.0,1.9,13.0,814.0,1048.93,789.76
2018,3,23,10,45,986.5,88.5,1.9,13.3,838.0,1059.94,794.87
2018,3,23,11,0,991.0,90.0,1.9,13.6,862.0,1066.9,797.54
2018,3,23,11,15,994.0,90.5,2.0,13.8,878.0,1067.17,797.8
2018,3,23,11,30,997.0,91.0,2.1,14.0,894.0,1063.33,795.56
2018,3,23,11,45,997.5,91.5,2.25,14.15,901.0,1052.98,789.95
2018,3,23,12,0,998.0,92.0,2.4,14.3,908.0,1038.59,781.71
2018,3,23,12,15,998.0,91.5,2.5,14.35,907.0,1018.68,769.51
2018,3,23,12,30,998.0,91.0,2.6,14.4,906.0,994.9,754.73
2018,3,23,12,45,995.5,90.5,2.75,14.5,896.0,965.18,736.17
2018,3,23,13,0,993.0,90.0,2.9,14.6,886.0,931.94,715.01
2018,3,23,13,15,988.5,89.5,2.95,14.55,868.0,893.73,689.79
2018,3,23,13,30,984.0,89.0,3.0,14.5,850.0,852.47,662.21
2018,3,23,13,45,977.5,88.0,3.1,14.45,823.5,806.37,631.19
2018,3,23,14,0,971.0,87.0,3.2,14.4,797.0,757.81,597.92
2018,3,23,14,15,961.5,85.5,3.2,14.3,763.0,704.58,558.25
2018,3,23,14,30,952.0,84.0,3.2,14.2,729.0,649.64,515.68
2018,3,23,14,45,940.0,82.0,3.25,14.05,689.0,591.41,469.55
2018,3,23,15,0,928.0,80.0,3.3,13.9,649.0,532.27,421.12
2018,3,23,15,15,911.5,78.0,3.3,13.9,603.0,470.55,368.69
2018,3,23,15,30,895.0,76.0,3.3,13.9,557.0,408.97,314.74
2018,3,23,15,45,840.0,79.5,3.35,13.45,498.0,337.87,253.13
2018,3,23,16,0,785.0,83.0,3.4,13.0,439.0,274.51,197.22
2018,3,23,16,15,680.0,88.5,3.25,12.6,370.5,205.56,139.52
2018,3,23,16,30,575.0,94.0,3.1,12.2,302.0,151.69,97.74
2018,3,23,16,45,459.5,90.5,3.0,11.75,240.0,101.42,64.66
2018,3,23,17,0,344.0,87.0,2.9,11.3,178.0,65.28,53.31
2018,3,23,17,15,285.5,71.5,2.75,10.7,135.5,53.22,42.39
2018,3,23,17,30,227.0,56.0,2.6,10.1,93.0,42.62,32.48
2018,3,23,17,45,155.0,39.0,2.4,9.5,60.0,31.78,21.93
2018,3,23,18,0,83.0,22.0,2.2,8.9,27.0,18.29,2.78
2018,3,23,18,15,41.5,11.0,2.2,8.7,13.5,10.48,0.0
2018,3,23,18,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,5,45,7.5,1.5,1.35,7.1,1.5,0.0,0.0
2018,3,24,6,0,15.0,3.0,1.3,7.3,3.0,0.0,0.0
2018,3,24,6,15,123.0,17.0,1.45,7.75,26.5,56.03,0.0
2018,3,24,6,30,231.0,31.0,1.6,8.2,50.0,144.48,100.42
2018,3,24,6,45,172.5,35.5,1.7,8.7,55.5,134.67,107.14
2018,3,24,7,0,114.0,40.0,1.8,9.2,61.0,108.47,88.19
2018,3,24,7,15,69.0,59.0,1.85,9.45,73.0,104.36,85.58
2018,3,24,7,30,24.0,78.0,1.9,9.7,85.0,94.13,76.42
2018,3,24,7,45,98.5,117.5,1.95,10.0,154.0,197.44,165.57
2018,3,24,8,0,173.0,157.0,2.0,10.3,223.0,299.21,250.59
2018,3,24,8,15,163.0,179.5,2.05,10.5,248.5,323.44,268.92
2018,3,24,8,30,153.0,202.0,2.1,10.7,274.0,346.22,285.97
2018,3,24,8,45,132.5,218.5,2.2,10.9,285.5,351.9,288.92
2018,3,24,9,0,112.0,235.0,2.3,11.1,297.0,355.73,290.37
