Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,45,773.0,90.0,1.6,13.3,474.5,675.33,541.16
2018,5,3,8,0,801.0,93.0,1.5,13.8,527.0,732.81,578.69
2018,5,3,8,15,821.5,95.5,1.5,14.45,576.5,783.49,610.83
2018,5,3,8,30,842.0,98.0,1.5,15.1,626.0,833.03,641.5
2018,5,3,8,45,858.0,100.5,1.5,15.75,672.0,870.45,663.22
2018,5,3,9,0,874.0,103.0,1.5,16.4,718.0,912.31,687.72
2018,5,3,9,15,885.5,105.0,1.55,16.95,758.5,947.17,708.08
2018,5,3,9,30,897.0,107.0,1.6,17.5,799.0,979.31,726.57
2018,5,3,9,45,905.5,109.0,1.7,18.1,833.5,1005.58,741.75
2018,5,3,10,0,914.0,111.0,1.8,18.7,868.0,1028.62,754.87
2018,5,3,10,15,920.0,112.0,1.8,19.2,895.5,1044.7,762.44
2018,5,3,10,30,926.0,113.0,1.8,19.7,923.0,1057.23,767.88
2018,5,3,10,45,930.5,114.0,1.85,20.15,943.5,1064.59,771.07
2018,5,3,11,0,935.0,115.0,1.9,20.6,964.0,1068.24,772.08
2018,5,3,11,15,938.0,115.5,1.95,20.95,977.0,1066.1,769.89
2018,5,3,11,30,941.0,116.0,2.0,21.3,990.0,1060.21,765.52
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,1048.13,756.71
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,1032.43,745.79
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,1012.17,733.77
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,988.43,719.48
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,959.44,701.18
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,927.22,680.73
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,889.51,656.91
2018,5,3,13,30,940.0,105.0,2.4,22.9,934.0,849.07,631.06
2018,5,3,13,45,935.0,104.0,2.45,22.95,908.0,805.43,602.74
2018,5,3,14,0,930.0,103.0,2.5,23.0,882.0,759.53,572.53
2018,5,3,14,15,922.5,101.0,2.55,22.95,848.5,709.01,537.47
2018,5,3,14,30,915.0,99.0,2.6,22.9,815.0,656.9,499.41
2018,5,3,14,45,905.0,97.0,2.65,22.85,775.5,602.03,458.15
2018,5,3,15,0,895.0,95.0,2.7,22.8,736.0,546.31,414.87
2018,5,3,15,15,881.0,93.0,2.7,22.8,691.5,488.15,368.13
2018,5,3,15,30,867.0,91.0,2.7,22.8,647.0,430.07,319.98
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,370.53,269.92
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,307.54,216.01
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,247.77,164.36
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,190.44,116.13
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,134.45,73.89
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,82.48,44.47
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,44.2,33.14
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,42.11,31.44
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,39.45,29.08
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,36.77,26.49
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,29.27,19.38
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,20.5,8.46
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,13.34,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,26.77,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,74.27,19.52
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,139.14,99.93
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,212.58,163.95
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,268.55,213.79
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,329.38,266.1
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,352.17,286.24
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,372.13,302.47
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,420.04,339.09
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,467.72,373.86
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,525.34,415.25
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,584.71,456.36
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,618.78,477.3
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,650.17,496.04
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,680.79,513.92
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,709.03,529.8
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,764.09,565.23
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,819.4,599.66
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,844.59,613.29
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,867.2,625.54
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,912.05,654.9
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,957.92,684.23
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,954.78,680.75
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,948.5,675.92
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,985.8,702.18
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,1017.51,721.8
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,996.85,709.55
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,973.33,696.03
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,904.82,650.73
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,838.94,605.88
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,808.72,586.74
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,777.66,566.46
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,763.85,559.05
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,746.45,548.83
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,736.05,544.81
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,716.89,534.11
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,676.65,506.84
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,633.34,476.52
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,586.77,442.57
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,536.12,404.19
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,480.15,359.71
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,422.97,312.77
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,363.94,264.01
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,306.2,214.89
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,248.13,165.17
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,192.65,118.83
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,137.73,77.56
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,82.25,44.67
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,47.87,36.32
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,45.17,34.12
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,41.4,30.81
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,37.49,27.15
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,31.03,20.94
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,22.95,10.77
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,14.77,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,6.2,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,12.05,0.0
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,25.68,15.33
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,40.13,28.21
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,52.03,38.79
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,63.49,48.71
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,122.74,99.03
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,191.23,155.96
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,268.71,219.03
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,352.16,284.82
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,425.89,340.37
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,493.38,389.45
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,536.04,418.77
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,578.22,447.32
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,639.84,490.33
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,716.33,541.99
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,740.6,555.18
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,762.53,567.26
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,802.24,591.21
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,840.68,613.56
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,859.26,622.99
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,875.47,631.12
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,892.24,640.74
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,906.56,648.76
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,907.8,650.52
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,906.57,650.66
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,852.27,615.07
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,791.66,574.81
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,817.6,594.55
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,834.07,607.27
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,796.07,582.08
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,757.63,556.7
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,733.56,541.94
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,707.44,525.35
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,629.67,470.61
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,559.48,420.37
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,512.64,387.48
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,468.06,355.5
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,474.39,362.19
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,468.26,358.14
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,417.0,318.01
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,371.83,282.2
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,332.41,250.28
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,288.35,212.43
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,228.69,165.95
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,186.09,134.93
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,145.84,106.98
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,121.65,93.24
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,93.25,76.74
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,72.11,58.39
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,61.92,49.37
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,51.45,39.78
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,37.49,26.81
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,23.24,11.66
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,13.82,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,25.8,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,68.66,28.94
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,123.39,90.87
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,184.01,145.1
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,242.12,197.33
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,310.61,257.19
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,365.49,304.35
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,418.15,348.22
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,495.53,409.93
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,573.33,469.8
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,659.05,534.19
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,747.78,596.04
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,799.47,628.5
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,849.99,659.49
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,887.15,679.77
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,928.74,702.53
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,957.33,717.92
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,982.42,731.0
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,1016.54,749.42
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,1048.09,765.79
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,1062.06,774.2
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,1072.27,780.45
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,1066.53,775.99
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,1056.34,768.94
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,1013.26,742.49
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,948.77,697.8
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,914.29,674.47
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,878.14,649.45
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,858.64,636.67
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,837.31,622.45
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,804.41,600.43
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,770.6,577.58
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,738.98,555.83
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,706.34,533.11
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,550.29,419.03
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,409.25,312.82
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,356.07,273.31
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,307.32,236.39
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,333.61,257.43
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,352.9,272.45
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,305.69,236.27
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,263.56,203.84
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,234.54,181.59
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,205.8,159.11
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,209.75,154.36
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,190.75,128.55
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,140.53,94.37
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,112.1,81.15
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,78.29,63.59
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,53.57,41.98
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,48.14,37.13
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,42.33,31.71
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,33.57,23.42
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,24.45,12.97
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,16.68,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,34.39,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,90.41,43.64
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,155.97,114.95
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,232.18,182.25
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,299.86,242.61
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,375.33,307.94
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,441.86,364.0
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,512.49,421.14
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,573.26,468.19
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,638.03,516.39
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,695.97,556.43
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,753.87,594.67
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,804.76,627.28
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,854.34,658.31
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,891.1,679.34
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,932.08,702.96
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,968.15,724.31
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,1001.5,743.72
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,1027.83,758.57
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,1050.94,771.37
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,1067.74,780.3
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,1080.91,787.02
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,1087.29,789.16
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,1089.87,789.06
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,1086.6,786.24
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,1079.52,781.16
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,1057.66,766.76
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,1032.36,750.31
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,1019.75,742.98
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,1002.82,732.75
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,972.39,713.45
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,938.93,692.15
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,901.2,667.99
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,860.8,641.84
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,815.94,612.48
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,768.96,581.31
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,718.16,545.57
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,665.84,507.08
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,610.96,465.42
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,555.32,421.94
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,496.93,374.92
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,438.62,326.56
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,374.62,273.15
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,315.45,222.21
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,256.5,171.33
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,199.94,123.7
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,143.3,80.6
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,85.94,45.8
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,48.38,36.7
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,46.51,35.25
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,43.23,32.39
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,39.85,29.23
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,33.48,23.16
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,25.29,13.87
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,17.16,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,38.89,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,100.48,52.5
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,166.9,122.98
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,242.69,189.97
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,309.4,249.72
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,383.38,314.01
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,447.46,368.61
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,513.18,422.7
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,574.45,470.86
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,637.01,518.34
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,693.02,557.88
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,748.75,596.04
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,797.23,627.75
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,838.01,653.42
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,878.63,678.3
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,916.87,701.1
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,902.72,688.58
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,866.52,661.42
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,806.39,612.85
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,731.14,553.62
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,783.46,591.22
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,845.91,633.99
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,867.22,647.54
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,886.44,659.94
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,967.68,718.78
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,1026.81,755.77
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,1013.72,745.57
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,997.37,734.07
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,883.75,656.4
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,756.36,562.6
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,671.75,502.1
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,587.06,440.17
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,642.31,483.47
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,685.45,516.74
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,631.6,477.82
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,579.98,440.54
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,518.57,395.62
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,462.86,354.27
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,451.38,347.07
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,433.66,333.93
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,403.52,309.77
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,368.12,280.79
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,329.68,248.49
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,284.65,209.13
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,240.22,168.95
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,190.24,124.41
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,137.65,84.76
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,91.51,56.51
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,53.42,41.39
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,42.32,31.76
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,41.29,30.82
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,40.49,29.88
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,31.9,21.87
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,23.54,12.83
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,16.2,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,37.67,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,98.42,54.35
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,163.17,120.42
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,238.0,186.43
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,305.08,246.31
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,379.77,311.06
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,445.55,366.78
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,513.7,422.48
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,576.99,471.98
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,641.86,520.91
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,699.4,560.95
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,751.6,595.93
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,802.63,629.21
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,852.41,660.91
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,895.52,687.35
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,936.47,711.94
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,971.27,733.21
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,1003.2,752.47
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,1028.52,767.27
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,1050.49,779.91
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,1066.57,789.34
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,1078.94,796.47
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,1084.41,799.21
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,1086.07,799.63
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,1082.91,796.98
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,1075.9,791.98
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,1063.6,783.98
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,1047.58,773.63
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,1025.12,759.05
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,999.26,742.26
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,968.41,722.1
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,934.6,699.88
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,896.8,675.07
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,856.3,648.38
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,811.67,618.22
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,764.84,586.21
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,714.8,550.78
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,663.21,512.14
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,607.53,469.18
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,551.05,424.34
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,493.52,377.08
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,436.01,328.44
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,375.91,277.56
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,312.18,222.52
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,252.76,170.32
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,195.69,121.38
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,139.81,78.03
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,87.85,46.86
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,44.36,33.55
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,43.07,32.55
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,40.03,29.87
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,36.88,26.9
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,31.29,21.53
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,25.48,14.75
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,17.16,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,4.77,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,34.87,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,92.82,54.43
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,155.35,116.21
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,230.31,182.36
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,296.68,241.86
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,370.63,306.43
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,437.11,363.13
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,507.71,421.19
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,569.21,469.85
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,629.84,516.26
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,687.55,558.07
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,745.2,597.93
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,795.19,630.89
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,843.99,662.34
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,886.8,689.26
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,920.35,709.38
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,952.87,728.77
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,982.4,745.97
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,1005.49,759.15
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,1025.12,770.06
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,1040.57,779.21
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,1052.55,786.15
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,1058.95,789.13
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,1061.73,789.85
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,1050.56,781.89
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,1026.22,765.32
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,1004.39,750.69
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,973.74,730.06
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,916.71,688.28
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,862.76,647.59
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,874.57,659.32
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,881.0,666.6
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,846.04,642.15
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,808.86,616.09
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,744.08,568.14
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,683.87,523.01
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,658.19,506.5
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,624.83,483.14
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,584.61,453.12
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,540.36,418.47
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,487.14,374.52
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,431.85,327.49
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,373.12,277.77
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,315.65,227.76
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,257.12,176.29
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,201.02,128.1
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,141.51,81.48
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,90.18,49.92
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,50.65,39.34
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,48.51,37.61
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,44.05,33.65
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,39.35,29.28
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,32.96,23.17
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,25.1,14.78
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,17.63,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,4.77,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,29.77,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,79.67,47.95
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,132.09,98.79
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,193.07,152.6
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,251.95,204.7
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,317.48,261.08
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,376.8,310.57
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,435.24,357.51
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,476.14,388.65
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,519.9,420.68
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,553.27,443.49
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,582.74,462.7
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,642.59,505.37
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,704.31,547.99
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,735.58,566.65
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,763.98,583.24
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,806.37,611.09
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,847.32,637.47
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,880.14,657.67
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,913.65,678.13
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,907.61,671.88
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,899.94,664.87
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,916.64,675.52
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,930.87,684.3
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,935.47,687.87
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,937.44,689.79
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,980.21,722.95
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,1010.17,742.46
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,992.47,731.68
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,978.96,724.05
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,951.64,706.79
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,921.19,687.41
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,885.59,664.48
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,847.22,639.48
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,805.19,611.8
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,760.85,582.14
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,712.62,547.83
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,662.67,510.71
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,609.18,469.87
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,554.62,426.91
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,497.33,380.08
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,440.06,331.9
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,376.77,278.47
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,318.11,227.32
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,258.93,175.42
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,201.83,126.44
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,145.51,82.55
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,92.94,50.37
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,46.43,35.36
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,44.45,33.77
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,41.49,31.16
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,38.42,28.28
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,32.89,22.99
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,27.17,16.57
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,15.57,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,5.72,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,39.29,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,100.03,62.39
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,160.57,120.26
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,234.23,184.88
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,299.36,242.68
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,371.55,304.91
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,435.68,358.8
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,503.5,413.66
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,566.22,462.23
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,630.78,510.35
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,685.04,548.38
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,742.06,586.26
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,792.64,618.89
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,842.12,650.03
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,885.69,676.43
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,920.13,696.18
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,955.39,717.08
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,988.01,736.01
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,1014.27,751.23
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,1037.39,764.46
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,1053.25,773.49
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,1065.57,780.4
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,1072.22,783.66
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,1075.18,784.73
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,1072.41,782.58
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,1065.92,778.22
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,1048.44,766.9
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,1027.6,753.55
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,1010.04,743.14
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,988.92,730.34
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,959.27,711.29
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,926.74,690.3
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,889.14,666.01
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,849.02,639.8
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,805.13,610.98
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,759.28,580.38
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,709.35,544.43
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,658.05,506.31
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,604.22,465.29
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,549.75,422.52
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,490.13,374.36
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,433.14,326.74
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,374.15,276.78
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,316.65,226.97
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,258.96,176.88
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,199.57,126.63
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,145.48,84.67
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,95.53,53.88
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,54.67,42.57
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,52.33,40.69
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,48.51,37.33
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,44.52,33.62
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,35.7,25.43
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,27.45,16.97
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,16.35,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,5.72,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,34.63,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,91.33,58.04
2018,5,13,5,45,283.5,44.5,1.95,12.05,87.5,150.97,113.25
