Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,12.9,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,59.77,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,126.32,79.82
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,183.28,132.17
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,251.0,191.12
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,310.11,242.93
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,376.48,298.77
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,437.61,348.52
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,501.67,398.38
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,560.04,442.19
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,615.49,482.35
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,668.85,517.85
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,721.95,551.79
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,770.51,582.01
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,817.78,610.78
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,859.46,635.69
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,899.03,658.92
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,932.55,678.23
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,963.13,695.55
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,988.34,709.23
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,1010.16,720.77
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,1027.7,730.52
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,1041.79,738.2
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,1050.85,742.68
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,1056.28,745.03
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,1056.03,744.37
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,1052.12,741.61
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,1042.58,735.46
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,1029.5,727.23
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,1012.0,716.75
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,991.15,704.2
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,965.16,688.01
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,936.07,669.85
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,902.72,649.16
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,866.6,626.54
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,826.77,601.6
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,784.63,574.83
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,738.31,544.87
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,690.19,511.65
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,638.98,474.72
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,586.63,435.89
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,531.95,393.83
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,476.84,350.16
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,420.17,304.85
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,364.04,258.49
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,306.82,210.2
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,245.7,158.72
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,189.97,112.83
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,136.96,73.07
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,85.96,43.67
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,47.49,35.15
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,41.35,30.06
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,39.45,28.5
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,36.17,25.61
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,32.77,22.42
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,26.42,16.38
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,19.73,6.17
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,12.39,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,7.39,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,30.45,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,69.64,43.25
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,99.91,72.14
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,132.64,101.21
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,177.57,139.62
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,226.84,180.99
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,227.05,181.9
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,212.76,170.15
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,230.56,183.49
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,236.43,186.74
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,341.31,269.84
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,457.07,358.03
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,592.61,460.1
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,736.4,562.71
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,776.32,587.44
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,814.59,611.71
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,848.52,632.82
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,875.74,649.34
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,915.96,674.48
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,946.32,692.82
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,963.65,702.4
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,977.93,710.16
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,983.67,713.07
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,976.64,707.88
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,986.12,712.49
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,983.56,709.28
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,971.89,700.56
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,966.15,695.85
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,947.55,682.76
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,926.21,668.1
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,903.77,653.23
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,885.46,641.1
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,854.73,620.85
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,821.48,599.01
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,781.54,572.63
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,740.25,545.23
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,693.46,512.86
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,644.6,478.0
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,568.57,421.91
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,504.47,373.89
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,472.67,350.09
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,434.92,320.53
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,392.74,286.13
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,345.32,245.55
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,291.3,200.24
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,238.88,156.01
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,183.42,111.94
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,137.52,78.9
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,89.26,49.44
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,50.36,37.48
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,56.14,42.59
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,61.21,46.96
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,54.94,41.48
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,44.05,31.83
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,31.75,20.64
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,19.1,5.36
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,11.91,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.77,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,39.96,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,98.07,60.85
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,150.41,107.98
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,213.13,161.28
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,271.75,211.32
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,336.84,265.04
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,395.49,312.21
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,457.82,360.34
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,515.23,402.4
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,572.67,442.72
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,625.82,478.25
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,679.21,511.1
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,726.82,539.59
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,773.54,566.83
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,809.42,587.37
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,849.41,610.41
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,881.98,628.78
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,911.9,645.43
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,936.17,659.44
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,957.34,671.58
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,976.08,683.78
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,991.71,694.09
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,1000.58,699.38
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,1006.14,702.78
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,1006.83,704.4
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,1004.12,703.96
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,996.05,699.59
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,984.68,693.25
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,968.63,684.28
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,949.45,673.33
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,924.85,659.02
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,897.31,642.73
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,866.21,623.72
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,832.51,602.86
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,793.78,578.8
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,752.88,552.93
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,709.12,524.54
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,663.74,492.59
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,614.7,457.02
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,564.63,419.71
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,512.14,379.38
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,459.47,337.72
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,401.01,291.28
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,346.79,246.52
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,292.25,200.51
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,239.21,155.48
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,185.55,111.48
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,134.6,73.36
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,82.09,42.11
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,46.0,33.74
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,43.6,31.86
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,41.05,29.73
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,37.46,26.57
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,33.72,23.08
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,26.97,16.68
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,18.99,4.88
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,12.39,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.77,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,43.2,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,105.68,64.6
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,159.39,114.28
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,223.67,169.83
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,283.29,221.79
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,349.3,277.52
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,409.32,326.89
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,471.47,376.07
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,528.71,419.52
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,587.35,462.35
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,640.85,499.07
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,694.35,533.49
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,737.44,560.36
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,784.37,589.45
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,825.43,613.42
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,864.65,635.77
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,899.58,656.1
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,932.03,674.67
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,958.34,689.07
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,981.67,701.58
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,999.33,711.5
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,1013.69,719.44
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,1022.6,723.54
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,1028.01,725.6
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,1028.38,725.75
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,1025.2,723.8
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,1016.99,718.96
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,1005.31,712.02
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,987.81,701.74
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,967.08,689.42
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,941.82,674.3
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,913.57,657.16
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,881.54,637.26
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,846.8,615.44
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,807.38,590.55
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,765.68,563.82
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,720.93,534.76
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,674.44,502.37
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,624.44,466.1
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,573.36,427.97
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,519.74,386.38
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,465.78,343.32
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,410.28,298.78
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,355.2,253.1
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,299.9,206.06
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,240.5,155.73
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,185.77,110.5
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,133.58,71.27
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,82.91,41.93
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,45.11,33.09
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,43.38,31.77
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,37.96,27.16
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,34.62,24.2
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,31.15,20.94
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,25.19,15.21
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,18.93,4.36
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,12.39,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.77,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,46.84,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,113.35,68.1
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,169.42,121.05
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,235.86,178.62
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,295.77,230.89
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,360.72,285.65
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,421.81,335.46
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,486.08,385.6
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,544.1,429.16
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,603.37,471.92
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,653.31,505.18
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,707.22,539.54
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,755.43,569.51
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,802.45,598.11
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,844.85,623.11
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,885.29,646.48
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,918.91,666.12
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,949.68,683.87
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,975.57,698.46
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,998.18,710.99
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,1016.64,721.39
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,1031.74,729.76
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,1041.29,734.78
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,1047.28,737.72
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,1048.17,738.87
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,1045.4,737.82
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,1037.51,733.17
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,1026.03,726.36
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,1008.19,716.03
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,987.02,703.61
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,960.8,688.05
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,931.58,670.47
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,898.92,650.19
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,863.47,627.94
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,823.29,602.46
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,780.75,575.12
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,735.12,545.85
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,687.68,513.16
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,637.29,476.57
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,585.69,437.98
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,530.7,395.3
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,475.28,351.03
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,418.68,305.44
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,362.42,258.62
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,305.43,210.06
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,244.29,158.12
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,188.15,111.58
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,134.49,71.14
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,82.65,41.25
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,44.42,32.59
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,43.07,31.59
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,38.06,27.32
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,34.71,24.35
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,31.24,21.07
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,25.27,15.3
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,19.01,3.84
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,11.44,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,47.32,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,113.35,67.02
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,171.13,122.27
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,239.29,181.51
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,299.49,234.44
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,367.81,292.32
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,429.37,342.97
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,494.12,394.0
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,553.51,438.82
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,614.12,482.74
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,664.4,516.41
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,718.6,551.14
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,767.8,581.85
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,815.81,611.14
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,858.32,636.07
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,898.81,659.28
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,933.56,678.85
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,965.52,696.47
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,992.03,710.51
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,1015.32,722.51
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,1033.19,731.71
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,1047.58,738.85
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,1056.35,743.33
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,1061.47,745.68
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,1061.9,745.7
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,1058.62,743.55
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,1049.13,737.8
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,1036.04,729.91
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,1018.03,719.57
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,996.64,707.11
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,969.69,691.06
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,939.72,672.98
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,906.28,652.48
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,870.06,629.99
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,830.03,604.76
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,787.64,577.69
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,741.48,547.61
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,693.45,514.26
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,642.55,477.37
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,590.41,438.51
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,535.3,396.08
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,479.74,352.02
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,422.35,305.94
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,365.33,258.7
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,307.78,209.96
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,251.52,162.06
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,189.28,111.21
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,135.03,70.7
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,83.08,41.19
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,45.32,33.08
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,43.15,31.39
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,37.33,26.46
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,33.94,23.49
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,30.42,20.2
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,24.87,14.81
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,19.09,3.11
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,10.96,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,46.45,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,111.25,63.93
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,169.78,120.06
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,238.33,179.05
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,299.79,232.45
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,366.23,288.28
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,427.83,338.29
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,492.68,388.56
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,551.91,432.77
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,612.38,476.16
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,663.09,509.59
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,717.73,543.96
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,766.59,574.77
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,814.19,604.24
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,856.11,628.86
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,895.97,651.82
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,924.54,667.5
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,949.46,680.87
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,972.55,692.94
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,992.03,702.74
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,1016.61,716.32
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,1038.36,728.08
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,1048.03,732.48
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,1054.07,734.88
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,1053.92,734.07
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,1050.12,731.21
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,1040.72,725.05
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,1027.79,716.85
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,1009.02,705.71
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,986.98,692.6
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,960.46,676.54
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,931.02,658.6
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,891.12,634.28
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,849.71,608.77
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,816.34,588.67
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,779.05,565.64
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,732.61,535.99
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,684.46,502.9
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,633.74,466.86
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,581.97,428.95
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,527.69,387.57
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,473.1,344.72
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,416.82,300.19
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,361.05,254.58
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,298.89,203.08
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,242.97,156.0
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,188.2,111.4
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,136.23,72.99
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,85.57,44.33
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,44.81,32.53
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,43.12,31.26
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,41.35,29.81
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,37.33,26.29
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,33.13,22.41
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,25.85,15.51
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,18.15,1.84
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,10.48,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,25.86,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,68.87,38.39
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,107.09,76.43
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,147.61,112.05
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,202.12,158.14
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,263.86,209.34
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,359.79,286.25
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,467.91,369.9
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,528.26,414.91
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,592.85,461.66
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,647.55,498.44
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,702.23,532.91
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,745.83,560.27
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,793.3,589.91
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,835.44,615.38
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,875.69,639.32
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,865.33,629.73
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,833.1,605.93
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,835.58,604.91
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,838.14,603.48
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,869.17,623.96
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,898.41,642.93
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,901.3,643.2
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,900.81,641.56
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,922.71,657.68
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,941.88,671.86
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,980.3,699.84
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,999.0,712.08
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,986.61,703.6
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,970.54,693.13
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,946.1,677.39
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,918.5,659.7
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,885.96,638.32
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,850.75,615.2
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,810.83,588.8
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,768.67,560.81
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,719.42,528.87
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,670.22,494.12
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,622.35,459.75
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,572.33,422.8
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,516.94,380.66
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,459.45,335.97
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,405.83,293.39
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,355.07,251.13
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,294.13,200.55
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,239.53,154.48
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,184.95,109.99
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,133.3,71.74
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,83.53,43.57
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,44.08,32.11
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,42.35,30.81
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,40.55,29.32
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,36.51,25.74
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,32.27,21.8
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,25.45,15.21
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,17.45,0.66
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,24.6,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,61.56,33.03
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,115.22,82.23
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,171.32,129.75
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,220.71,172.16
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,275.04,217.58
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,329.77,261.95
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,388.24,307.64
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,437.93,344.85
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,488.72,381.49
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,509.11,393.72
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,523.35,401.08
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,612.6,464.78
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,714.41,533.93
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,770.01,568.54
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,826.05,602.55
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,863.57,624.05
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,894.95,641.6
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,926.11,659.75
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,954.99,676.35
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,974.75,687.8
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,991.5,697.5
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,1001.53,702.99
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,1008.3,706.6
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,1008.69,706.48
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,996.55,698.78
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,989.59,695.06
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,979.44,689.32
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,962.78,679.96
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,943.17,668.75
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,918.41,653.65
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,890.95,636.8
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,860.05,618.02
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,830.39,599.92
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,791.36,575.32
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,750.38,549.18
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,705.41,518.96
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,659.08,486.73
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,610.09,451.81
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,560.41,415.35
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,508.5,375.73
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,456.74,335.1
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,402.43,292.24
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,345.16,245.95
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,291.18,201.07
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,239.2,157.63
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,187.16,115.63
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,138.31,79.66
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,91.97,53.16
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,60.19,45.8
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,56.43,42.8
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,52.42,39.42
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,44.9,32.85
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,37.48,26.14
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,26.86,16.26
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,15.79,0.0
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,9.53,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,26.64,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,70.33,36.82
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,120.47,85.2
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,177.56,133.85
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,232.86,181.24
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,295.01,233.29
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,356.27,283.38
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,418.53,332.71
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,472.03,373.46
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,526.87,413.81
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,518.66,404.22
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,492.93,381.6
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,577.17,442.54
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,655.03,496.66
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,642.65,482.67
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,610.36,455.71
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,732.48,542.14
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,854.43,622.01
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,900.49,648.23
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,942.59,672.18
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,961.65,682.04
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,977.67,690.24
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,987.49,695.22
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,994.07,698.34
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,995.34,698.71
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,993.26,697.17
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,985.39,692.15
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,974.27,685.23
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,958.97,676.2
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,940.54,665.26
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,917.62,651.9
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,891.7,636.54
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,859.97,617.21
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,825.71,596.08
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,786.96,572.16
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,746.09,546.49
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,701.97,517.96
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,656.31,486.12
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,607.65,451.25
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,558.06,414.64
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,505.82,374.46
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,449.93,330.51
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,395.7,287.4
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,342.24,243.46
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,287.23,197.22
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,233.99,152.26
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,182.11,109.96
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,128.74,70.3
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,80.53,42.91
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,47.81,35.32
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,45.12,33.17
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,42.25,30.74
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,38.33,27.23
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,34.25,23.36
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,25.6,15.13
