Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,15.83,0.0
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,9.53,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,29.29,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,77.0,38.74
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,128.62,90.42
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,190.21,142.98
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,247.85,192.62
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,312.16,246.53
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,368.21,292.63
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,427.42,339.56
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,487.92,385.58
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,551.21,431.97
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,606.14,470.36
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,659.85,505.67
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,708.76,536.9
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,756.96,567.04
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,799.04,592.14
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,839.56,615.81
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,873.75,635.55
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,897.94,648.71
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,923.32,662.81
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,945.71,674.97
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,964.32,686.45
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,979.88,696.08
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,990.25,702.11
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,997.37,706.22
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,998.63,707.71
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,996.56,707.17
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,989.15,703.46
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,978.46,697.7
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,963.56,689.16
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,945.45,678.58
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,922.28,664.5
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,895.99,648.37
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,864.79,629.06
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,830.95,607.86
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,792.56,583.17
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,751.97,556.77
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,707.59,527.75
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,661.59,495.12
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,612.36,459.14
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,562.09,421.38
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,509.84,380.7
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,457.38,338.68
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,398.37,291.28
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,343.5,245.57
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,288.76,199.0
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,235.52,153.5
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,181.69,109.18
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,130.58,71.1
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,77.58,40.22
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,44.97,33.09
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,42.52,31.12
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,39.92,28.9
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,35.86,25.26
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,31.61,21.25
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,24.29,14.09
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.87,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.53,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,32.04,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,83.54,39.85
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,139.73,97.83
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,203.86,152.74
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,263.38,204.17
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,329.86,259.96
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,389.2,308.54
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,452.38,358.22
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,510.55,402.06
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,568.91,444.4
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,622.87,481.85
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,677.03,516.77
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,726.19,547.69
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,774.48,577.41
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,810.36,598.33
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,850.37,621.82
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,884.99,640.92
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,917.14,658.26
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,943.69,672.57
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,967.3,685.05
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,985.77,695.73
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,1001.02,704.51
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,1010.37,709.73
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,1016.3,712.97
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,1017.27,713.68
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,1014.72,712.34
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,1006.17,707.51
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,994.2,700.63
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,977.93,691.51
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,958.4,680.33
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,933.34,665.72
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,905.26,649.08
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,873.07,629.74
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,838.22,608.44
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,799.14,583.9
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,757.81,557.55
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,712.98,528.79
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,666.44,496.52
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,616.87,460.54
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,566.24,422.71
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,512.82,381.34
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,459.13,338.53
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,403.79,294.17
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,348.98,248.73
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,288.4,197.78
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,233.97,151.33
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,179.84,106.81
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,128.46,68.69
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,79.21,41.32
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,42.86,31.23
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,40.31,29.18
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,37.59,26.86
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,33.83,23.48
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,29.91,19.77
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,23.45,13.3
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.63,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,36.21,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,92.85,41.35
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,151.93,105.61
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,219.09,163.76
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,279.67,216.75
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,345.56,272.69
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,406.42,322.96
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,470.74,373.92
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,529.68,418.66
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,590.05,462.68
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,644.59,500.02
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,694.16,531.7
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,742.0,561.51
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,788.67,589.83
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,830.59,614.25
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,870.48,636.89
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,905.38,656.3
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,937.79,673.9
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,965.09,688.07
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,989.38,700.3
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,1007.58,709.98
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,1022.37,717.66
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,1031.6,722.16
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,1037.26,724.61
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,1037.27,724.17
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,1033.66,721.67
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,1024.97,716.82
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,1012.73,709.85
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,993.73,699.43
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,971.52,686.93
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,928.54,660.67
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,891.92,638.35
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,843.74,607.27
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,794.66,573.49
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,747.43,542.28
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,700.74,510.85
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,661.24,484.99
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,620.18,457.32
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,563.4,417.2
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,509.52,378.37
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,461.64,342.6
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,414.48,306.59
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,355.45,262.98
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,302.98,224.43
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,253.31,187.78
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,212.98,159.08
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,170.4,127.52
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,132.14,99.34
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,114.03,86.0
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,97.4,77.73
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,62.85,48.52
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,23.55,14.73
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,18.83,10.57
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,13.83,6.1
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,8.88,1.48
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.81,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.91,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,34.31,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,87.76,35.85
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,147.41,102.03
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,214.98,160.36
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,276.8,214.22
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,345.85,272.61
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,406.52,322.86
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,472.84,375.54
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,531.81,420.57
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,592.37,465.12
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,616.4,480.24
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,630.73,487.78
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,704.57,538.89
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,785.65,592.62
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,829.89,619.83
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,879.31,650.4
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,913.29,670.36
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,944.49,688.46
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,969.37,702.49
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,991.01,714.44
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,1009.64,724.64
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,1024.88,732.74
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,1034.6,737.21
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,1040.73,739.54
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,1040.18,738.84
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,1036.02,736.0
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,1027.78,730.83
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,1015.99,723.5
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,998.31,712.33
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,977.3,699.09
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,951.21,682.72
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,922.07,664.36
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,889.07,643.51
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,853.3,620.7
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,813.74,595.28
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,771.83,568.13
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,726.01,537.88
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,678.44,504.35
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,627.52,467.26
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,575.45,428.24
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,521.15,386.02
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,466.52,342.33
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,410.16,296.77
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,354.19,250.17
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,297.18,201.86
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,236.23,150.53
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,180.52,105.05
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,127.5,66.19
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,77.0,38.95
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,45.76,33.28
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,39.38,28.0
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,37.01,25.99
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,33.2,22.62
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,29.24,18.9
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,22.73,12.31
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.85,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,33.67,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,93.59,34.19
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,157.47,107.96
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,230.14,170.59
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,290.21,223.47
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,358.88,281.81
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,420.8,333.04
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,486.05,384.72
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,533.76,421.3
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,579.42,454.94
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,646.45,502.95
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,711.35,546.51
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,760.21,577.78
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,807.79,607.7
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,850.39,633.75
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,890.89,658.04
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,922.57,676.73
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,950.78,693.08
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,978.25,709.04
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,1002.69,723.0
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,1008.49,724.96
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,1009.15,723.85
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,1025.94,733.45
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,1039.55,740.96
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,1046.15,744.68
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,1049.1,746.42
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,1039.77,739.85
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,1026.84,731.18
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,1009.4,720.58
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,988.55,707.84
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,963.01,692.06
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,934.34,674.19
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,900.41,652.72
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,863.72,629.31
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,823.16,603.39
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,780.25,575.58
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,732.58,544.16
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,683.69,509.57
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,629.86,470.04
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,576.33,429.73
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,524.61,389.46
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,470.52,346.07
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,413.29,299.92
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,356.65,252.84
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,292.54,199.7
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,237.7,154.03
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,183.05,109.2
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,130.05,69.95
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,75.34,38.98
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,44.59,32.45
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,42.41,30.73
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,40.17,28.82
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,35.24,24.45
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,30.08,19.66
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,20.18,10.22
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.19,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,6.2,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,26.59,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,74.33,23.1
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,134.99,93.1
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,203.51,152.05
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,264.97,205.41
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,333.86,263.53
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,395.68,314.34
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,461.56,366.21
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,520.04,410.6
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,582.22,456.02
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,638.44,495.26
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,694.93,532.04
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,745.7,564.24
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,795.56,595.19
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,833.61,617.26
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,875.72,641.78
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,911.58,662.57
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,944.92,681.59
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,972.19,696.3
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,996.4,709.05
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,1016.37,719.71
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,1032.99,728.32
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,1043.1,733.09
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,1049.63,735.77
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,1050.5,736.11
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,1047.74,734.32
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,1039.85,729.09
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,1028.39,721.75
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,1010.55,711.11
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,989.4,698.44
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,962.25,681.83
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,932.15,663.3
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,898.72,643.19
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,862.58,621.11
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,822.34,596.17
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,779.88,569.43
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,733.43,539.46
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,685.3,505.8
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,633.75,468.89
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,581.22,430.14
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,526.67,388.13
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,471.87,344.71
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,410.74,296.6
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,353.77,249.99
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,296.02,201.56
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,240.13,154.53
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,184.54,109.57
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,132.01,71.44
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,77.16,40.82
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,47.73,35.14
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,45.0,32.98
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,42.11,30.53
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,36.83,25.85
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,31.26,20.69
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,22.93,12.26
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,16.2,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,28.18,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,78.21,19.94
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,140.51,97.13
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,210.58,158.32
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,272.55,213.12
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,341.85,272.71
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,404.86,325.67
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,470.03,378.44
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,529.49,424.7
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,590.58,470.49
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,646.9,510.83
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,703.3,548.78
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,753.96,581.64
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,797.82,609.07
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,840.41,635.33
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,881.09,659.88
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,917.31,681.25
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,950.99,700.73
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,979.36,716.89
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,1004.73,731.06
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,1023.41,741.12
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,1038.68,749.09
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,1048.97,754.29
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,1055.62,757.29
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,1056.06,756.58
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,1052.81,753.67
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,1043.87,747.57
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,1031.33,739.28
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,1013.78,728.3
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,992.79,715.16
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,967.52,699.38
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,939.03,681.44
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,905.32,660.13
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,868.79,636.98
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,828.35,610.97
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,785.5,583.03
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,739.03,552.24
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,690.71,518.02
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,639.09,479.98
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,586.26,439.97
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,530.52,396.29
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,474.37,351.02
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,416.46,303.7
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,358.97,255.37
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,300.34,205.19
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,237.76,152.03
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,181.09,105.5
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,127.11,66.01
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,74.42,38.01
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,44.42,32.51
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,42.23,30.77
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,36.5,25.85
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,33.09,22.77
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,29.6,19.37
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,22.13,11.51
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,16.2,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,27.29,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,75.43,13.63
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,137.91,95.08
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,207.74,156.26
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,271.03,212.09
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,341.76,272.72
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,405.17,325.87
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,472.54,380.06
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,533.54,426.81
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,594.35,471.56
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,650.63,511.21
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,706.94,547.92
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,757.89,580.05
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,807.82,610.72
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,852.71,636.76
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,888.81,656.38
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,921.32,674.55
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,950.79,690.61
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,974.92,702.79
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,995.56,712.72
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,1014.4,722.64
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,1029.91,730.53
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,1038.98,735.01
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,1044.56,737.46
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,1045.11,736.85
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,1042.13,734.2
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,1032.21,727.51
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,1018.94,718.88
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,1003.41,709.5
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,984.6,698.07
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,961.13,683.31
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,934.47,666.53
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,901.05,646.33
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,865.04,624.26
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,824.12,598.68
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,781.1,571.37
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,731.55,538.21
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,680.15,502.15
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,617.34,456.83
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,556.01,411.69
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,485.28,358.47
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,423.34,311.31
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,368.28,269.75
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,322.97,235.12
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,279.29,198.09
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,231.08,156.01
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,183.5,116.39
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,133.29,77.95
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,86.86,52.15
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,59.68,45.36
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,57.59,43.77
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,54.53,41.16
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,44.8,32.64
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,34.6,23.46
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,24.3,12.86
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,13.34,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,24.77,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,68.73,5.8
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,131.01,89.35
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,200.5,149.74
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,263.81,204.87
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,335.07,265.18
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,398.59,317.63
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,466.58,371.45
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,503.12,398.69
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,534.82,421.04
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,597.59,465.76
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,662.48,509.9
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,719.37,546.34
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,780.24,584.64
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,821.1,608.09
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,859.66,629.77
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,870.98,634.23
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,881.99,638.85
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,937.32,672.06
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,989.57,702.26
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,1008.64,712.55
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,1024.41,721.19
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,1034.23,726.39
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,1040.55,729.56
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,1040.81,729.85
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,1037.5,728.07
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,1029.65,723.72
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,1018.31,717.28
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,996.86,705.12
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,972.42,691.07
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,940.77,672.69
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,913.32,656.81
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,880.57,636.74
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,845.16,614.76
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,799.1,585.78
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,752.83,555.07
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,714.99,530.11
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,672.51,501.01
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,617.19,460.85
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,563.25,420.7
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,513.0,381.96
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,460.04,339.81
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,403.38,294.56
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,347.54,248.52
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,291.82,201.47
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,233.67,152.56
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,178.55,107.9
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,126.76,70.3
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,78.56,44.79
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,53.46,40.45
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,49.77,37.41
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,45.84,34.01
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,38.94,27.82
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,31.62,21.04
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.58,10.56
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,14.3,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,24.73,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,68.64,0.0
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,130.91,88.6
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,199.87,149.19
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,262.21,203.96
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,332.35,263.88
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,394.66,315.92
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,459.5,367.92
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,443.2,353.88
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,401.55,319.29
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,500.63,394.64
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,604.06,469.58
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,697.03,533.54
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,788.43,592.31
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,832.22,617.6
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,874.21,641.67
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,909.79,661.96
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,942.88,680.48
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,970.84,695.45
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,995.78,708.46
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,1014.6,717.96
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,1029.99,725.4
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,1039.84,729.88
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,1046.05,732.22
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,1045.99,731.71
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,1042.26,729.07
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,1033.39,723.05
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,1020.93,714.95
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,1002.17,703.45
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,980.14,689.98
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,952.7,673.1
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,922.42,654.38
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,889.08,634.01
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,853.04,611.73
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,812.95,586.71
