Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,952.82,671.4
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,927.01,656.25
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,892.69,635.17
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,855.76,612.33
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,813.1,585.86
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,768.41,557.7
2018,8,9,14,15,841.0,147.0,2.9,32.9,840.0,720.86,525.56
2018,8,9,14,30,834.0,144.0,2.9,32.7,809.0,671.82,491.57
2018,8,9,14,45,824.5,140.0,2.95,32.5,772.0,619.12,454.28
2018,8,9,15,0,815.0,136.0,3.0,32.3,735.0,565.64,415.24
2018,8,9,15,15,800.5,132.5,3.0,32.3,692.0,509.63,372.69
2018,8,9,15,30,786.0,129.0,3.0,32.3,649.0,453.86,329.05
2018,8,9,15,45,768.0,124.0,3.0,31.65,601.5,395.95,283.43
2018,8,9,16,0,750.0,119.0,3.0,31.0,554.0,335.3,234.49
2018,8,9,16,15,727.0,113.0,2.95,30.55,503.5,277.4,186.66
2018,8,9,16,30,704.0,107.0,2.9,30.1,453.0,221.76,140.89
2018,8,9,16,45,672.5,100.5,2.9,29.6,401.0,167.04,98.42
2018,8,9,17,0,641.0,94.0,2.9,29.1,349.0,116.05,64.3
2018,8,9,17,15,596.5,86.5,2.7,28.25,296.5,67.97,43.5
2018,8,9,17,30,552.0,79.0,2.5,27.4,244.0,56.15,42.21
2018,8,9,17,45,489.5,69.0,2.25,26.6,194.0,50.82,37.77
2018,8,9,18,0,427.0,59.0,2.0,25.8,144.0,45.16,32.84
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,36.74,25.31
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,26.6,15.69
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,16.34,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,6.67,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,26.26,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,87.13,46.9
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,150.0,108.29
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,209.69,159.61
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,280.65,219.05
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,345.1,272.03
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,414.68,327.09
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,476.42,373.22
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,540.85,419.2
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,599.73,459.07
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,659.58,497.79
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,664.73,497.34
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,655.91,487.67
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,755.25,554.3
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,850.29,612.36
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,887.6,634.42
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,922.67,655.56
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,952.51,672.68
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,979.5,688.03
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,998.9,699.27
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,1015.05,708.64
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,1024.8,714.04
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,1031.06,717.46
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,1031.25,718.28
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,1027.9,717.01
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,1018.06,711.29
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,1004.82,703.55
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,987.27,693.6
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,966.54,681.66
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,939.49,665.66
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,909.65,647.8
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,874.64,626.83
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,837.38,604.14
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,795.35,577.86
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,751.76,549.32
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,704.2,517.02
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,655.64,483.2
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,602.65,445.2
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,550.48,406.69
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,495.46,364.67
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,440.99,321.91
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,385.28,278.16
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,331.26,234.47
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,275.95,189.05
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,223.56,146.31
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,171.98,106.64
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,124.77,75.24
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,79.36,54.69
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,67.58,52.17
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,59.96,45.76
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,51.97,38.77
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,38.75,27.06
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,26.3,15.29
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,15.03,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.81,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,16.93,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,74.37,37.94
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,133.6,96.68
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,191.8,146.31
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,258.58,201.95
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,317.6,250.27
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,381.33,300.48
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,429.76,337.29
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,478.61,373.12
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,474.96,367.51
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,450.32,346.4
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,510.54,389.75
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,585.55,441.62
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,657.12,490.47
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,731.58,540.04
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,775.47,567.69
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,818.45,594.61
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,870.92,628.29
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,918.09,657.87
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,888.83,635.88
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,859.03,613.7
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,900.3,642.34
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,942.23,670.52
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,972.5,690.76
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,998.91,707.38
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,979.79,695.46
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,957.76,682.05
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,954.09,680.98
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,946.19,677.1
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,918.57,660.39
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,892.98,645.02
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,859.72,624.19
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,824.12,601.7
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,784.39,576.32
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,742.81,548.42
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,696.26,516.26
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,648.03,482.17
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,596.73,445.08
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,544.87,406.52
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,490.62,364.59
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,436.99,322.01
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,381.28,277.62
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,326.85,233.03
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,272.36,187.67
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,220.16,144.48
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,167.84,103.8
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,119.44,71.35
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,74.16,57.85
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,63.3,48.84
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,55.59,42.28
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,47.48,35.12
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,36.92,25.61
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.89,14.77
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,17.63,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.81,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,23.35,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,82.71,40.01
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,145.8,105.91
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,205.46,157.74
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,276.86,217.98
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,342.2,272.06
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,413.1,328.47
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,476.17,376.52
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,542.15,424.81
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,600.83,466.05
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,660.64,506.48
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,707.69,535.15
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,753.36,562.28
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,798.83,589.37
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,847.31,617.91
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,882.48,637.49
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,914.94,655.29
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,944.85,672.22
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,972.01,687.35
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,991.7,697.18
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,1008.18,705.14
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,1018.78,710.42
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,1025.92,713.71
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,1026.51,713.23
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,1023.57,710.79
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,1014.61,705.52
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,1002.19,698.22
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,983.55,687.81
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,961.72,675.41
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,934.52,659.57
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,904.52,641.83
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,869.58,621.25
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,832.26,598.84
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,790.79,573.26
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,747.51,545.6
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,700.11,513.86
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,651.61,480.42
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,600.03,443.5
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,548.15,405.24
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,490.35,361.19
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,435.14,317.76
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,379.12,273.62
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,324.8,229.47
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,269.23,183.63
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,216.61,140.55
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,164.09,100.16
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,115.9,68.48
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,70.88,54.9
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,61.94,47.58
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,54.17,41.0
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,46.0,33.82
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,35.4,24.27
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,24.32,13.23
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,16.68,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,20.91,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,77.23,34.3
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,137.59,100.29
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,196.03,151.55
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,263.48,209.16
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,325.91,261.53
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,397.61,319.21
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,459.89,367.44
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,524.98,416.0
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,582.75,457.12
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,641.56,497.55
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,694.25,531.86
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,746.6,564.46
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,791.89,591.88
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,835.82,617.96
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,872.15,638.89
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,906.08,658.09
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,926.87,668.59
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,949.73,680.53
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,969.72,692.19
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,986.64,701.99
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,996.84,707.52
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,1003.72,711.12
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,1004.21,711.4
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,1001.33,709.71
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,992.59,704.58
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,980.58,697.49
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,964.28,688.13
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,944.8,676.75
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,920.84,662.69
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,893.91,646.58
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,844.56,615.35
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,797.91,584.92
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,765.74,564.37
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,730.32,540.94
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,687.0,511.37
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,642.29,479.97
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,588.16,440.42
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,535.59,400.96
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,482.63,359.85
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,429.57,317.48
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,374.06,273.1
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,320.45,229.07
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,265.97,183.87
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,214.75,141.8
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,164.43,103.06
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,118.11,72.63
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,74.03,58.03
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,65.69,51.15
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,57.26,43.91
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,48.4,36.04
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,36.25,25.08
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.54,12.31
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,15.73,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,14.99,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,68.53,26.96
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,126.37,92.41
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,183.54,142.93
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,249.12,199.61
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,312.72,253.62
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,382.15,310.59
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,441.48,357.49
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,503.76,404.92
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,568.35,452.02
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,630.51,495.6
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,684.06,531.85
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,737.58,566.43
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,783.8,594.48
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,828.93,621.15
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,868.5,644.72
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,901.54,663.75
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,935.17,682.34
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,966.41,699.17
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,986.37,711.24
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,1003.16,721.44
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,1013.06,726.62
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,1019.55,729.8
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,1011.16,724.1
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,1008.9,722.52
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,1000.72,717.34
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,989.16,710.11
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,973.23,700.42
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,953.92,688.58
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,930.27,673.56
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,903.28,656.36
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,869.27,635.31
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,832.64,612.31
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,791.84,586.22
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,748.84,558.29
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,701.43,525.92
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,652.52,490.82
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,600.25,452.31
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,545.36,410.73
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,489.57,366.73
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,433.92,321.53
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,376.31,274.55
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,319.84,227.08
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,262.52,178.23
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,203.57,128.74
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,149.16,86.06
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,98.57,53.11
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,50.74,38.27
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,47.2,35.37
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,42.74,31.52
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,38.05,27.24
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,30.72,20.42
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,22.97,11.41
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,14.3,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,22.44,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,84.14,28.73
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,155.55,112.94
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,219.25,169.85
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,292.61,233.15
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,357.38,288.11
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,427.51,345.05
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,490.01,393.18
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,555.16,440.86
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,610.1,479.27
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,668.27,516.88
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,720.52,549.48
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,772.09,580.76
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,798.92,594.86
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,824.89,608.52
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,843.37,618.84
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,856.42,625.71
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,918.27,664.14
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,977.72,699.79
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,996.65,710.86
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,1012.23,720.33
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,1022.34,726.43
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,1028.87,730.38
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,1029.22,731.1
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,1025.92,729.63
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,1017.0,724.14
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,1004.5,716.49
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,986.55,705.86
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,965.2,693.08
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,938.21,676.48
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,908.12,657.8
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,874.27,637.02
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,837.66,614.18
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,795.89,587.58
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,751.84,559.08
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,704.12,527.02
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,654.78,491.57
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,602.42,453.01
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,549.11,412.52
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,493.17,368.37
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,437.2,322.86
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,375.39,272.51
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,317.83,223.95
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,259.34,174.07
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,203.04,126.62
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,148.08,83.69
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,92.73,47.63
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,44.62,32.88
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,42.59,31.28
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,38.74,27.95
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,34.7,24.25
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,28.6,18.5
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.22,10.15
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,13.82,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,23.26,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,86.01,23.3
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,160.42,115.59
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,224.81,173.21
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,299.1,236.86
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,365.1,292.07
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,436.51,348.79
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,498.14,395.61
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,560.1,440.52
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,617.84,479.63
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,676.15,515.67
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,728.03,549.13
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,779.07,581.45
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,816.83,604.51
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,859.07,630.37
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,894.6,650.99
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,927.47,669.78
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,953.63,684.98
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,976.6,698.17
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,995.55,708.02
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,1011.14,715.84
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,1020.66,720.63
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,1026.63,723.34
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,1026.43,722.35
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,1022.59,719.3
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,1013.15,713.04
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,1000.14,704.71
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,981.71,693.51
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,959.91,680.26
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,933.03,663.8
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,903.1,645.36
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,868.33,624.56
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,830.8,601.7
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,790.1,576.42
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,747.13,549.23
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,699.76,518.03
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,650.71,483.47
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,598.43,445.53
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,545.21,405.65
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,488.48,361.41
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,431.75,315.81
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,370.61,266.43
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,313.57,218.68
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,255.32,169.37
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,199.15,122.4
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,144.14,79.93
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,92.83,47.82
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,42.51,30.84
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,40.37,29.14
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,36.83,26.09
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,33.13,22.7
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,27.41,17.29
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.45,8.66
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,13.82,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,22.49,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,84.74,15.33
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,159.7,112.66
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,224.12,169.31
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,298.55,231.65
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,363.29,284.75
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,433.36,339.6
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,493.66,384.78
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,558.61,431.34
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,615.18,469.93
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,672.22,506.1
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,724.14,539.32
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,775.22,571.41
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,813.1,594.43
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,855.39,620.17
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,891.1,642.1
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,924.26,662.33
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,951.7,678.23
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,976.09,692.26
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,995.22,703.46
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,1010.96,712.67
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,1020.71,718.14
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,1026.82,721.5
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,1026.64,721.68
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,1022.78,719.72
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,1013.78,714.67
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,1001.16,707.43
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,982.58,696.78
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,960.6,683.98
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,933.47,667.43
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,903.24,648.86
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,868.24,627.66
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,830.52,604.41
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,789.09,578.12
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,745.4,549.99
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,697.82,518.25
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,648.56,483.07
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,595.66,444.34
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,541.86,403.71
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,485.53,359.58
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,429.13,314.03
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,371.64,266.99
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,310.77,216.17
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,252.77,166.84
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,196.77,119.96
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,141.05,77.15
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,88.98,44.95
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,44.83,32.72
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,38.97,27.82
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,35.77,25.04
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,32.45,21.97
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,26.22,16.11
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,19.69,6.37
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,12.87,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,27.82,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,94.74,7.62
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,177.7,123.26
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,244.51,182.62
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,319.09,245.33
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,385.02,299.6
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,455.77,355.07
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,519.31,402.83
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,584.98,450.13
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,643.16,489.82
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,696.33,523.93
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,748.09,556.97
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,798.75,588.68
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,842.96,615.76
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,885.15,641.26
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,917.01,659.89
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,945.28,676.26
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,966.99,688.62
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,984.63,698.52
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,1004.39,710.27
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,1020.77,719.97
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,1029.59,725.07
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,1034.84,728.12
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,1035.46,728.42
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,1032.42,726.59
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,1022.76,721.06
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,1009.54,713.41
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,991.39,702.6
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,969.87,689.7
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,943.26,673.91
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,913.59,656.05
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,878.78,634.4
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,841.28,610.83
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,799.19,584.32
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,754.9,555.97
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,707.23,523.58
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,657.94,488.56
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,604.76,449.74
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,549.09,407.95
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,491.57,363.07
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,434.24,317.01
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,375.42,269.32
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,317.68,221.21
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,259.54,172.23
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,199.64,122.81
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,143.93,80.44
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,92.07,48.76
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,49.02,36.22
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,45.58,33.42
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,41.02,29.48
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,36.23,25.11
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,28.29,17.72
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,19.89,5.05
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,11.44,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,21.84,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,83.74,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,160.97,111.86
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,228.31,171.84
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,306.3,237.63
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,374.52,294.35
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,448.46,353.24
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,510.66,401.21
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,577.97,451.07
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,638.23,493.32
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,699.09,533.18
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,753.36,568.53
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,800.62,598.54
