Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,48.09,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,126.27,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,211.77,153.7
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,307.98,239.49
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,379.74,302.55
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,457.72,367.88
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,520.06,418.07
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,589.05,470.76
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,649.19,512.71
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,709.65,552.77
2018,9,8,8,15,889.0,56.0,2.4,23.7,495.0,762.39,586.72
2018,9,8,8,30,909.0,58.0,2.5,24.5,546.0,813.88,619.06
2018,9,8,8,45,924.0,59.5,2.55,25.25,593.0,858.91,646.09
2018,9,8,9,0,939.0,61.0,2.6,26.0,640.0,901.69,671.17
2018,9,8,9,15,943.5,66.0,2.7,26.65,681.0,936.67,691.39
2018,9,8,9,30,948.0,71.0,2.8,27.3,722.0,968.21,709.26
2018,9,8,9,45,948.0,77.5,2.9,27.9,756.5,993.68,723.24
2018,9,8,10,0,948.0,84.0,3.0,28.5,791.0,1015.23,734.75
2018,9,8,10,15,954.5,84.5,3.05,28.95,819.5,1032.29,743.46
2018,9,8,10,30,961.0,85.0,3.1,29.4,848.0,1045.6,749.89
2018,9,8,10,45,965.5,86.0,3.2,29.85,869.5,1053.63,753.53
2018,9,8,11,0,970.0,87.0,3.3,30.3,891.0,1057.68,754.81
2018,9,8,11,15,972.5,87.5,3.35,30.45,904.0,1055.21,752.63
2018,9,8,11,30,975.0,88.0,3.4,30.6,917.0,1048.72,748.1
2018,9,8,11,45,976.0,87.5,3.5,30.75,921.5,1035.72,739.97
2018,9,8,12,0,977.0,87.0,3.6,30.9,926.0,1018.82,729.46
2018,9,8,12,15,976.5,86.5,3.7,30.9,922.5,996.7,716.09
2018,9,8,12,30,976.0,86.0,3.8,30.9,919.0,970.89,700.35
2018,9,8,12,45,975.5,84.0,3.9,30.9,907.5,939.96,681.21
2018,9,8,13,0,975.0,82.0,4.0,30.9,896.0,905.59,659.7
2018,9,8,13,15,970.5,81.5,4.1,30.75,876.0,866.24,635.08
2018,9,8,13,30,966.0,81.0,4.2,30.6,856.0,824.01,608.25
2018,9,8,13,45,960.0,79.5,4.3,30.45,828.0,777.03,577.82
2018,9,8,14,0,954.0,78.0,4.4,30.3,800.0,727.73,545.35
2018,9,8,14,15,946.0,76.5,4.45,30.05,765.5,675.08,507.79
2018,9,8,14,30,938.0,75.0,4.5,29.8,731.0,620.76,467.58
2018,9,8,14,45,927.0,73.0,4.5,29.55,690.5,562.96,423.41
2018,9,8,15,0,916.0,71.0,4.5,29.3,650.0,504.34,377.2
2018,9,8,15,15,901.0,69.0,4.5,29.3,604.0,443.49,327.45
2018,9,8,15,30,886.0,67.0,4.5,29.3,558.0,382.8,276.35
2018,9,8,15,45,865.5,65.0,4.55,28.6,508.0,320.89,223.95
2018,9,8,16,0,845.0,63.0,4.6,27.9,458.0,260.33,171.87
2018,9,8,16,15,817.0,59.5,4.55,27.35,404.5,198.74,120.07
2018,9,8,16,30,789.0,56.0,4.5,26.8,351.0,135.59,70.98
2018,9,8,16,45,747.5,52.5,4.45,26.3,297.0,79.05,36.8
2018,9,8,17,0,706.0,49.0,4.4,25.8,243.0,36.72,25.9
2018,9,8,17,15,641.0,43.5,4.2,24.95,190.5,33.72,23.33
2018,9,8,17,30,576.0,38.0,4.0,24.1,138.0,30.67,20.53
2018,9,8,17,45,462.5,31.0,3.75,23.3,93.0,26.09,16.11
2018,9,8,18,0,349.0,24.0,3.5,22.5,48.0,19.65,6.86
2018,9,8,18,15,187.5,13.5,3.45,21.9,25.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.4,21.3,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.4,20.75,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.4,20.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.3,19.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,9,5,45,123.0,10.0,2.65,14.4,16.0,41.69,0.0
2018,9,9,6,0,246.0,20.0,2.8,14.7,32.0,110.01,0.0
2018,9,9,6,15,400.5,28.5,2.8,15.2,76.0,203.13,148.4
2018,9,9,6,30,555.0,37.0,2.8,15.7,120.0,298.45,235.04
2018,9,9,6,45,631.0,43.0,2.8,16.2,173.5,374.06,302.21
2018,9,9,7,0,707.0,49.0,2.8,16.7,227.0,456.45,372.17
2018,9,9,7,15,753.5,53.0,2.7,17.35,282.5,525.29,428.08
2018,9,9,7,30,800.0,57.0,2.6,18.0,338.0,596.89,483.32
2018,9,9,7,45,831.0,60.0,2.45,18.7,392.5,653.57,523.42
2018,9,9,8,0,862.0,63.0,2.3,19.4,447.0,715.56,564.6
2018,9,9,8,15,884.0,65.0,2.2,20.15,499.0,769.39,598.48
2018,9,9,8,30,906.0,67.0,2.1,20.9,551.0,822.14,630.5
2018,9,9,8,45,922.0,69.0,2.0,21.65,599.0,868.37,657.02
2018,9,9,9,0,938.0,71.0,1.9,22.4,647.0,912.39,681.32
2018,9,9,9,15,949.5,73.0,1.9,23.15,689.5,949.84,701.81
2018,9,9,9,30,961.0,75.0,1.9,23.9,732.0,984.27,720.1
2018,9,9,9,45,969.0,76.5,1.9,24.65,768.0,1011.56,733.62
2018,9,9,10,0,977.0,78.0,1.9,25.4,804.0,1035.28,744.87
2018,9,9,10,15,984.0,78.0,2.0,25.85,833.0,1052.57,754.31
2018,9,9,10,30,991.0,78.0,2.1,26.3,862.0,1065.99,761.48
2018,9,9,10,45,995.5,78.5,2.25,26.8,883.5,1073.55,765.58
2018,9,9,11,0,1000.0,79.0,2.4,27.3,905.0,1077.02,767.26
2018,9,9,11,15,1002.5,79.0,2.5,27.6,918.0,1073.84,764.92
2018,9,9,11,30,1005.0,79.0,2.6,27.9,931.0,1066.54,760.17
2018,9,9,11,45,1006.0,79.0,2.7,28.2,936.0,1053.69,752.05
2018,9,9,12,0,1007.0,79.0,2.8,28.5,941.0,1036.82,741.49
2018,9,9,12,15,1003.5,81.0,2.95,28.6,937.0,1013.96,728.2
2018,9,9,12,30,1000.0,83.0,3.1,28.7,933.0,987.39,712.45
2018,9,9,12,45,994.0,84.5,3.2,28.8,920.0,954.56,692.15
2018,9,9,13,0,988.0,86.0,3.3,28.9,907.0,918.48,669.59
2018,9,9,13,15,983.5,85.5,3.4,28.85,886.5,878.54,644.65
2018,9,9,13,30,979.0,85.0,3.5,28.8,866.0,835.68,617.46
2018,9,9,13,45,973.5,83.5,3.6,28.75,838.5,788.4,586.89
2018,9,9,14,0,968.0,82.0,3.7,28.7,811.0,738.71,554.21
2018,9,9,14,15,959.0,80.5,3.75,28.5,775.5,684.65,515.49
2018,9,9,14,30,950.0,79.0,3.8,28.3,740.0,628.99,474.35
2018,9,9,14,45,938.5,77.5,3.9,28.1,698.5,570.67,430.0
2018,9,9,15,0,927.0,76.0,4.0,27.9,657.0,511.55,383.45
2018,9,9,15,15,911.5,74.0,4.0,27.9,610.5,449.76,332.87
2018,9,9,15,30,896.0,72.0,4.0,27.9,564.0,388.18,280.95
2018,9,9,15,45,874.5,69.0,4.0,27.2,512.5,324.39,226.93
2018,9,9,16,0,853.0,66.0,4.0,26.5,461.0,262.09,173.37
2018,9,9,16,15,822.5,63.0,3.95,25.9,406.5,195.87,118.0
2018,9,9,16,30,792.0,60.0,3.9,25.3,352.0,136.7,72.37
2018,9,9,16,45,747.5,56.0,3.85,24.75,297.0,79.46,38.35
2018,9,9,17,0,703.0,52.0,3.8,24.2,242.0,39.49,28.47
2018,9,9,17,15,632.0,46.5,3.6,23.2,188.5,36.62,26.01
2018,9,9,17,30,561.0,41.0,3.4,22.2,135.0,33.78,23.34
2018,9,9,17,45,426.0,32.5,3.25,21.25,89.0,25.46,15.65
2018,9,9,18,0,291.0,24.0,3.1,20.3,43.0,19.9,5.47
2018,9,9,18,15,145.5,12.0,3.05,19.75,21.5,11.44,0.0
2018,9,9,18,30,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,2.0,14.1,15.0,9.05,0.0
2018,9,10,6,0,257.0,19.0,2.1,14.5,30.0,112.02,0.0
2018,9,10,6,15,410.0,26.5,2.2,15.1,73.5,200.0,144.67
2018,9,10,6,30,563.0,34.0,2.3,15.7,117.0,298.69,234.5
2018,9,10,6,45,637.0,39.5,2.35,16.3,169.5,372.82,300.36
2018,9,10,7,0,711.0,45.0,2.4,16.9,222.0,453.63,368.86
2018,9,10,7,15,756.0,49.0,2.35,17.7,277.0,521.61,423.77
2018,9,10,7,30,801.0,53.0,2.3,18.5,332.0,587.35,474.36
2018,9,10,7,45,831.0,55.5,2.25,19.25,386.0,647.54,517.03
2018,9,10,8,0,861.0,58.0,2.2,20.0,440.0,708.16,557.49
2018,9,10,8,15,882.0,60.5,2.2,20.85,491.5,761.8,591.68
2018,9,10,8,30,903.0,63.0,2.2,21.7,543.0,814.27,624.11
2018,9,10,8,45,918.5,65.0,2.2,22.6,590.5,859.94,650.92
2018,9,10,9,0,934.0,67.0,2.2,23.5,638.0,903.38,675.67
2018,9,10,9,15,941.5,70.5,2.25,24.1,679.0,938.89,696.0
2018,9,10,9,30,949.0,74.0,2.3,24.7,720.0,971.16,714.09
2018,9,10,9,45,952.5,78.5,2.35,25.35,755.5,997.42,728.04
2018,9,10,10,0,956.0,83.0,2.4,26.0,791.0,1019.92,739.6
2018,9,10,10,15,963.5,84.0,2.5,26.4,820.5,1038.45,749.95
2018,9,10,10,30,971.0,85.0,2.6,26.8,850.0,1053.19,757.99
2018,9,10,10,45,976.5,84.5,2.7,27.2,871.0,1060.36,761.37
2018,9,10,11,0,982.0,84.0,2.8,27.6,892.0,1063.54,762.42
2018,9,10,11,15,985.0,84.5,2.9,27.9,905.5,1061.33,760.52
2018,9,10,11,30,988.0,85.0,3.0,28.2,919.0,1055.05,756.2
2018,9,10,11,45,989.5,85.0,3.15,28.45,924.0,1042.73,748.74
2018,9,10,12,0,991.0,85.0,3.3,28.7,929.0,1026.43,738.81
2018,9,10,12,15,988.5,85.0,3.35,28.85,924.5,1002.53,723.56
2018,9,10,12,30,986.0,85.0,3.4,29.0,920.0,974.98,706.0
2018,9,10,12,45,981.0,86.5,3.5,29.15,907.5,943.3,686.07
2018,9,10,13,0,976.0,88.0,3.6,29.3,895.0,908.36,663.88
2018,9,10,13,15,972.0,87.0,3.7,29.3,875.0,868.62,638.71
2018,9,10,13,30,968.0,86.0,3.8,29.3,855.0,825.99,611.32
2018,9,10,13,45,962.0,84.5,3.85,29.3,827.0,778.7,580.21
2018,9,10,14,0,956.0,83.0,3.9,29.3,799.0,729.11,546.99
2018,9,10,14,15,946.5,81.5,3.95,29.1,763.5,675.22,508.2
2018,9,10,14,30,937.0,80.0,4.0,28.9,728.0,619.83,467.14
2018,9,10,14,45,925.0,78.0,4.0,28.75,686.5,561.39,422.33
2018,9,10,15,0,913.0,76.0,4.0,28.6,645.0,502.25,375.51
2018,9,10,15,15,897.5,74.0,4.0,28.6,598.5,441.23,325.57
2018,9,10,15,30,882.0,72.0,4.0,28.6,552.0,380.43,274.33
2018,9,10,15,45,859.0,69.5,4.05,27.9,501.0,317.48,221.14
2018,9,10,16,0,836.0,67.0,4.1,27.2,450.0,256.2,168.64
2018,9,10,16,15,803.5,64.0,4.05,26.6,396.0,190.76,114.29
2018,9,10,16,30,771.0,61.0,4.0,26.0,342.0,132.6,70.0
2018,9,10,16,45,724.0,56.5,3.9,25.35,287.0,76.24,37.3
2018,9,10,17,0,677.0,52.0,3.8,24.7,232.0,39.63,28.52
2018,9,10,17,15,603.5,46.5,3.65,23.7,179.5,36.8,26.08
2018,9,10,17,30,530.0,41.0,3.5,22.7,127.0,31.07,20.92
2018,9,10,17,45,396.0,32.0,3.3,21.7,83.0,25.22,15.28
2018,9,10,18,0,262.0,23.0,3.1,20.7,39.0,19.16,2.71
2018,9,10,18,15,131.0,11.5,3.1,20.15,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,5,45,107.5,9.5,2.8,14.25,14.0,0.0,0.0
2018,9,11,6,0,215.0,19.0,2.9,14.5,28.0,86.04,0.0
2018,9,11,6,15,368.0,28.0,2.95,15.05,70.0,190.56,136.98
2018,9,11,6,30,521.0,37.0,3.0,15.6,112.0,283.42,222.97
2018,9,11,6,45,601.5,43.0,3.1,16.15,164.5,359.41,290.71
2018,9,11,7,0,682.0,49.0,3.2,16.7,217.0,442.6,361.82
2018,9,11,7,15,730.0,53.0,3.15,17.35,271.5,510.99,418.04
2018,9,11,7,30,778.0,57.0,3.1,18.0,326.0,582.3,473.91
2018,9,11,7,45,810.0,59.5,3.05,18.65,379.5,643.19,518.55
2018,9,11,8,0,842.0,62.0,3.0,19.3,433.0,698.93,556.52
2018,9,11,8,15,864.5,64.5,2.95,20.0,484.5,752.84,591.88
2018,9,11,8,30,887.0,67.0,2.9,20.7,536.0,805.74,625.51
2018,9,11,8,45,903.5,68.5,2.9,21.4,583.0,850.98,653.23
2018,9,11,9,0,920.0,70.0,2.9,22.1,630.0,894.11,679.01
2018,9,11,9,15,931.5,71.5,2.95,22.7,671.5,930.32,700.32
2018,9,11,9,30,943.0,73.0,3.0,23.3,713.0,963.59,719.49
2018,9,11,9,45,951.5,74.5,3.1,23.9,748.5,990.84,734.96
2018,9,11,10,0,960.0,76.0,3.2,24.5,784.0,1014.61,748.14
2018,9,11,10,15,966.0,77.0,3.25,24.9,812.5,1031.71,757.2
2018,9,11,10,30,972.0,78.0,3.3,25.3,841.0,1044.98,763.9
2018,9,11,10,45,975.5,79.5,3.4,25.7,862.0,1052.43,767.37
2018,9,11,11,0,979.0,81.0,3.5,26.1,883.0,1055.83,768.41
2018,9,11,11,15,981.0,81.0,3.6,26.3,895.5,1052.04,765.55
2018,9,11,11,30,983.0,81.0,3.7,26.5,908.0,1044.22,760.26
2018,9,11,11,45,983.5,82.0,3.8,26.7,913.0,1032.04,752.27
2018,9,11,12,0,984.0,83.0,3.9,26.9,918.0,1015.91,741.82
2018,9,11,12,15,984.0,82.0,4.0,27.05,914.0,993.31,727.33
2018,9,11,12,30,984.0,81.0,4.1,27.2,910.0,966.98,710.42
2018,9,11,12,45,982.0,80.0,4.2,27.3,898.0,935.31,690.05
2018,9,11,13,0,980.0,79.0,4.3,27.4,886.0,900.25,667.32
2018,9,11,13,15,976.5,78.0,4.4,27.3,866.0,860.77,641.93
2018,9,11,13,30,973.0,77.0,4.5,27.2,846.0,818.33,614.26
2018,9,11,13,45,967.0,76.0,4.55,27.15,818.5,771.35,582.86
2018,9,11,14,0,961.0,75.0,4.6,27.1,791.0,722.04,549.5
2018,9,11,14,15,952.0,74.0,4.65,26.9,756.0,668.74,510.39
2018,9,11,14,30,943.0,73.0,4.7,26.7,721.0,613.86,468.91
2018,9,11,14,45,931.5,71.0,4.7,26.45,679.5,555.41,423.38
2018,9,11,15,0,920.0,69.0,4.7,26.2,638.0,496.18,375.75
2018,9,11,15,15,904.5,67.5,4.7,26.2,592.0,435.3,324.95
2018,9,11,15,30,889.0,66.0,4.7,26.2,546.0,374.63,272.88
2018,9,11,15,45,868.0,63.5,4.65,25.4,495.5,311.96,218.95
2018,9,11,16,0,847.0,61.0,4.6,24.6,445.0,250.72,165.65
2018,9,11,16,15,818.5,57.5,4.55,24.0,391.5,189.05,113.49
2018,9,11,16,30,790.0,54.0,4.5,23.4,338.0,125.99,64.91
2018,9,11,16,45,746.5,50.5,4.4,22.8,284.0,69.62,32.77
2018,9,11,17,0,703.0,47.0,4.3,22.2,230.0,35.56,25.3
2018,9,11,17,15,633.0,41.5,4.15,21.35,177.5,32.5,22.6
2018,9,11,17,30,563.0,36.0,4.0,20.5,125.0,29.4,19.66
2018,9,11,17,45,428.5,28.5,3.8,19.7,81.0,24.27,14.49
2018,9,11,18,0,294.0,21.0,3.6,18.9,37.0,17.44,0.0
2018,9,11,18,15,147.0,10.5,3.55,18.35,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.0,2.45,13.3,13.0,0.0,0.0
2018,9,12,6,0,212.0,18.0,2.5,13.5,26.0,84.08,0.0
2018,9,12,6,15,363.5,27.0,2.55,14.0,67.5,187.87,134.01
2018,9,12,6,30,515.0,36.0,2.6,14.5,109.0,279.71,220.4
2018,9,12,6,45,594.0,41.5,2.65,14.95,160.0,353.94,287.0
2018,9,12,7,0,673.0,47.0,2.7,15.4,211.0,435.2,356.81
2018,9,12,7,15,721.0,51.0,2.7,16.05,265.0,503.0,412.79
2018,9,12,7,30,769.0,55.0,2.7,16.7,319.0,573.77,468.51
2018,9,12,7,45,801.5,58.0,2.7,17.3,372.5,635.14,513.86
2018,9,12,8,0,834.0,61.0,2.7,17.9,426.0,691.43,552.68
2018,9,12,8,15,855.5,63.0,2.7,18.55,476.0,743.55,587.22
2018,9,12,8,30,877.0,65.0,2.7,19.2,526.0,794.63,620.14
2018,9,12,8,45,892.5,67.0,2.7,19.8,572.5,839.24,647.88
2018,9,12,9,0,908.0,69.0,2.7,20.4,619.0,881.71,673.65
2018,9,12,9,15,917.5,71.5,2.75,20.75,659.5,916.93,695.15
2018,9,12,9,30,927.0,74.0,2.8,21.1,700.0,949.12,714.5
2018,9,12,9,45,933.5,77.0,2.85,21.5,735.0,975.85,729.98
2018,9,12,10,0,940.0,80.0,2.9,21.9,770.0,999.05,743.15
2018,9,12,10,15,947.5,80.5,3.0,22.1,798.5,1016.66,753.71
2018,9,12,10,30,955.0,81.0,3.1,22.3,827.0,1030.55,761.98
2018,9,12,10,45,960.0,81.0,3.2,22.5,848.0,1037.58,765.88
2018,9,12,11,0,965.0,81.0,3.3,22.7,869.0,1040.67,767.4
2018,9,12,11,15,968.0,81.5,3.35,22.8,882.0,1038.37,765.44
2018,9,12,11,30,971.0,82.0,3.4,22.9,895.0,1032.07,761.04
2018,9,12,11,45,972.5,82.0,3.5,23.0,900.0,1019.81,753.25
2018,9,12,12,0,974.0,82.0,3.6,23.1,905.0,1003.62,742.98
2018,9,12,12,15,972.0,82.5,3.7,23.15,901.0,980.91,728.57
2018,9,12,12,30,970.0,83.0,3.8,23.2,897.0,954.58,711.76
2018,9,12,12,45,965.0,84.5,3.9,23.2,884.5,923.2,691.61
2018,9,12,13,0,960.0,86.0,4.0,23.2,872.0,888.63,669.17
2018,9,12,13,15,956.5,84.5,4.1,23.1,852.0,849.19,643.43
2018,9,12,13,30,953.0,83.0,4.2,23.0,832.0,806.88,615.42
2018,9,12,13,45,948.0,81.5,4.3,22.9,805.0,760.81,584.4
2018,9,12,14,0,943.0,80.0,4.4,22.8,778.0,712.39,550.9
2018,9,12,14,15,934.5,78.5,4.5,22.55,743.5,659.65,511.87
2018,9,12,14,30,926.0,77.0,4.6,22.3,709.0,605.35,470.36
2018,9,12,14,45,914.5,75.0,4.65,22.05,668.0,547.7,424.74
2018,9,12,15,0,903.0,73.0,4.7,21.8,627.0,489.32,376.97
2018,9,12,15,15,887.0,71.0,4.7,21.8,581.0,428.65,325.44
2018,9,12,15,30,871.0,69.0,4.7,21.8,535.0,368.3,272.73
2018,9,12,15,45,849.5,66.5,4.75,21.05,485.0,306.5,218.66
2018,9,12,16,0,828.0,64.0,4.8,20.3,435.0,246.22,165.34
2018,9,12,16,15,797.0,60.5,4.75,19.8,382.0,181.27,109.9
2018,9,12,16,30,766.0,57.0,4.7,19.3,329.0,123.4,65.21
2018,9,12,16,45,719.5,53.0,4.65,18.85,275.0,68.08,33.92
2018,9,12,17,0,673.0,49.0,4.6,18.4,221.0,37.41,27.37
2018,9,12,17,15,596.5,44.0,4.35,17.85,169.5,34.93,25.08
2018,9,12,17,30,520.0,39.0,4.1,17.3,118.0,29.75,20.2
2018,9,12,17,45,376.0,29.5,3.9,16.75,75.0,23.35,13.75
2018,9,12,18,0,232.0,20.0,3.7,16.2,32.0,16.67,0.0
2018,9,12,18,15,116.0,10.0,3.55,15.8,16.0,9.53,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,5,45,90.5,8.5,1.85,13.15,12.0,0.0,0.0
2018,9,13,6,0,181.0,17.0,2.0,13.4,24.0,73.29,0.0
2018,9,13,6,15,327.5,27.0,2.05,13.85,63.5,174.51,122.78
2018,9,13,6,30,474.0,37.0,2.1,14.3,103.0,267.37,210.3
2018,9,13,6,45,556.0,43.5,2.2,14.8,153.5,340.98,276.06
2018,9,13,7,0,638.0,50.0,2.3,15.3,204.0,419.64,343.66
2018,9,13,7,15,688.5,54.0,2.25,15.85,257.0,487.23,399.39
2018,9,13,7,30,739.0,58.0,2.2,16.4,310.0,558.03,454.98
2018,9,13,7,45,773.0,61.5,2.2,17.0,363.0,619.65,500.69
2018,9,13,8,0,807.0,65.0,2.2,17.6,416.0,682.05,543.94
2018,9,13,8,15,830.5,67.0,2.2,18.15,466.0,728.79,574.55
2018,9,13,8,30,854.0,69.0,2.2,18.7,516.0,780.43,608.04
2018,9,13,8,45,872.0,71.0,2.2,19.25,562.5,826.24,636.61
2018,9,13,9,0,890.0,73.0,2.2,19.8,609.0,870.13,663.36
2018,9,13,9,15,901.0,75.5,2.2,20.3,650.0,906.08,684.41
2018,9,13,9,30,912.0,78.0,2.2,20.8,691.0,939.15,703.34
2018,9,13,9,45,920.0,79.5,2.15,21.25,725.5,965.1,717.02
2018,9,13,10,0,928.0,81.0,2.1,21.7,760.0,987.65,728.43
2018,9,13,10,15,934.5,82.5,2.15,22.05,788.5,1005.21,738.05
2018,9,13,10,30,941.0,84.0,2.2,22.4,817.0,1019.05,745.41
2018,9,13,10,45,946.0,84.5,2.2,22.75,837.5,1026.46,748.19
2018,9,13,11,0,951.0,85.0,2.2,23.1,858.0,1029.98,748.68
2018,9,13,11,15,953.5,85.5,2.3,23.3,870.5,1027.12,746.87
2018,9,13,11,30,956.0,86.0,2.4,23.5,883.0,1020.33,742.69
2018,9,13,11,45,957.5,85.5,2.45,23.75,887.5,1007.57,734.11
2018,9,13,12,0,959.0,85.0,2.5,24.0,892.0,990.96,723.2
2018,9,13,12,15,957.5,85.5,2.65,24.05,888.5,968.89,710.3
2018,9,13,12,30,956.0,86.0,2.8,24.1,885.0,943.24,694.95
2018,9,13,12,45,953.0,85.5,2.95,24.15,872.5,911.78,675.58
2018,9,13,13,0,950.0,85.0,3.1,24.2,860.0,877.09,653.84
2018,9,13,13,15,946.0,84.5,3.2,24.1,840.5,838.56,629.27
2018,9,13,13,30,942.0,84.0,3.3,24.0,821.0,797.2,602.46
2018,9,13,13,45,935.5,83.0,3.45,23.9,793.5,750.94,572.06
2018,9,13,14,0,929.0,82.0,3.6,23.8,766.0,702.49,538.98
2018,9,13,14,15,920.0,80.5,3.65,23.55,731.5,650.03,500.28
2018,9,13,14,30,911.0,79.0,3.7,23.3,697.0,596.1,459.27
2018,9,13,14,45,899.0,77.5,3.8,23.1,656.5,539.39,414.83
2018,9,13,15,0,887.0,76.0,3.9,22.9,616.0,482.02,368.31
2018,9,13,15,15,870.5,73.5,3.9,22.9,570.0,421.54,317.47
2018,9,13,15,30,854.0,71.0,3.9,22.9,524.0,361.47,265.53
2018,9,13,15,45,831.5,68.0,3.95,22.15,474.0,299.93,212.21
2018,9,13,16,0,809.0,65.0,4.0,21.4,424.0,236.35,156.86
2018,9,13,16,15,778.0,62.0,4.0,20.9,372.0,176.82,106.39
2018,9,13,16,30,747.0,59.0,4.0,20.4,320.0,120.62,63.72
2018,9,13,16,45,700.0,54.5,4.0,19.85,266.5,66.16,33.83
2018,9,13,17,0,653.0,50.0,4.0,19.3,213.0,38.46,28.17
2018,9,13,17,15,577.0,43.5,3.95,18.65,162.0,34.66,24.72
2018,9,13,17,30,501.0,37.0,3.9,18.0,111.0,28.17,18.72
2018,9,13,17,45,355.0,28.5,3.8,17.35,70.0,22.64,12.87
2018,9,13,18,0,209.0,20.0,3.7,16.7,29.0,16.96,0.0
2018,9,13,18,15,104.5,10.0,3.65,16.3,14.5,9.53,0.0
2018,9,13,18,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,14,5,45,105.0,8.5,1.35,12.25,12.0,0.0,0.0
2018,9,14,6,0,210.0,17.0,1.4,12.5,24.0,82.39,0.0
2018,9,14,6,15,366.5,25.5,1.45,13.0,64.5,186.8,129.66
2018,9,14,6,30,523.0,34.0,1.5,13.5,105.0,280.83,220.36
2018,9,14,6,45,602.0,39.0,1.55,14.05,156.0,354.65,286.37
2018,9,14,7,0,681.0,44.0,1.6,14.6,207.0,435.49,355.27
2018,9,14,7,15,728.0,48.0,1.55,15.3,260.5,502.9,410.02
2018,9,14,7,30,775.0,52.0,1.5,16.0,314.0,573.21,464.14
2018,9,14,7,45,805.5,55.0,1.4,16.75,367.0,627.98,502.54
2018,9,14,8,0,836.0,58.0,1.3,17.5,420.0,688.21,542.09
2018,9,14,8,15,858.5,60.5,1.1,18.3,470.5,741.7,573.86
2018,9,14,8,30,881.0,63.0,0.9,19.1,521.0,794.2,603.16
2018,9,14,8,45,897.0,64.0,0.7,19.9,567.0,837.99,624.93
2018,9,14,9,0,913.0,65.0,0.5,20.7,613.0,879.67,644.07
2018,9,14,9,15,921.0,68.5,0.7,21.35,653.5,914.78,666.59
2018,9,14,9,30,929.0,72.0,0.9,22.0,694.0,946.74,687.04
2018,9,14,9,45,933.5,76.0,1.1,22.7,728.5,972.66,703.38
2018,9,14,10,0,938.0,80.0,1.3,23.4,763.0,994.95,717.34
2018,9,14,10,15,945.0,80.5,1.45,23.75,791.0,1011.86,728.02
2018,9,14,10,30,952.0,81.0,1.6,24.1,819.0,1025.04,736.45
2018,9,14,10,45,957.0,81.5,1.75,24.45,840.0,1032.42,741.3
2018,9,14,11,0,962.0,82.0,1.9,24.8,861.0,1035.87,743.77
2018,9,14,11,15,964.5,82.5,2.0,24.95,873.5,1032.89,742.22
2018,9,14,11,30,967.0,83.0,2.1,25.1,886.0,1025.92,738.29
2018,9,14,11,45,968.0,82.5,2.25,25.3,890.0,1012.47,730.76
2018,9,14,12,0,969.0,82.0,2.4,25.5,894.0,995.15,720.77
2018,9,14,12,15,966.5,82.5,2.5,25.55,889.5,971.91,706.83
2018,9,14,12,30,964.0,83.0,2.6,25.6,885.0,945.08,690.54
2018,9,14,12,45,960.0,83.5,2.7,25.6,872.5,913.52,671.16
2018,9,14,13,0,956.0,84.0,2.8,25.6,860.0,878.75,649.49
2018,9,14,13,15,951.5,83.0,2.85,25.55,839.5,839.02,624.05
2018,9,14,13,30,947.0,82.0,2.9,25.5,819.0,796.51,596.46
2018,9,14,13,45,854.5,118.0,2.95,25.4,765.5,725.42,548.7
2018,9,14,14,0,762.0,154.0,3.0,25.3,712.0,660.41,501.0
2018,9,14,14,15,831.5,119.0,3.05,25.1,701.5,630.54,480.25
2018,9,14,14,30,901.0,84.0,3.1,24.9,691.0,592.6,452.11
2018,9,14,14,45,896.5,79.0,3.15,24.7,652.0,536.82,408.78
2018,9,14,15,0,892.0,74.0,3.2,24.5,613.0,479.68,362.88
2018,9,14,15,15,875.0,72.0,3.2,24.5,567.0,419.18,312.52
2018,9,14,15,30,858.0,70.0,3.2,24.5,521.0,359.15,261.09
2018,9,14,15,45,832.0,67.5,3.3,23.8,470.0,296.86,207.75
2018,9,14,16,0,806.0,65.0,3.4,23.1,419.0,232.99,152.8
2018,9,14,16,15,776.5,61.5,3.4,22.5,367.0,173.49,102.94
2018,9,14,16,30,747.0,58.0,3.4,21.9,315.0,117.18,60.86
2018,9,14,16,45,698.0,54.0,3.4,21.35,262.0,63.22,32.47
2018,9,14,17,0,649.0,50.0,3.4,20.8,209.0,38.67,28.16
2018,9,14,17,15,570.0,43.5,3.35,20.05,158.0,34.88,24.74
2018,9,14,17,30,491.0,37.0,3.3,19.3,107.0,28.39,18.74
2018,9,14,17,45,344.0,27.5,3.2,18.6,66.5,21.93,11.9
2018,9,14,18,0,197.0,18.0,3.1,17.9,26.0,17.16,0.0
2018,9,14,18,15,98.5,9.0,3.05,17.4,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,87.0,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,174.0,15.0,2.8,12.9,21.0,69.08,0.0
2018,9,15,6,15,337.0,24.5,2.9,13.3,61.0,173.88,118.53
2018,9,15,6,30,500.0,34.0,3.0,13.7,101.0,270.75,213.23
2018,9,15,6,45,582.5,40.0,3.1,14.15,152.0,346.16,281.56
2018,9,15,7,0,665.0,46.0,3.2,14.6,203.0,429.08,353.56
2018,9,15,7,15,716.0,50.5,3.2,15.1,257.5,498.69,411.96
2018,9,15,7,30,767.0,55.0,3.2,15.6,312.0,571.57,470.35
2018,9,15,7,45,801.5,57.5,3.15,16.15,366.0,633.41,516.76
2018,9,15,8,0,836.0,60.0,3.1,16.7,420.0,690.27,556.47
2018,9,15,8,15,859.5,62.5,3.05,17.25,471.0,744.43,592.97
2018,9,15,8,30,883.0,65.0,3.0,17.8,522.0,797.66,627.81
2018,9,15,8,45,901.5,66.5,2.95,18.3,569.5,844.14,657.11
2018,9,15,9,0,920.0,68.0,2.9,18.8,617.0,888.63,684.45
2018,9,15,9,15,929.0,71.5,2.9,19.25,658.5,924.7,706.03
2018,9,15,9,30,938.0,75.0,2.9,19.7,700.0,957.64,725.31
2018,9,15,9,45,943.5,79.0,2.9,20.15,735.5,984.54,740.4
2018,9,15,10,0,949.0,83.0,2.9,20.6,771.0,1007.8,753.06
2018,9,15,10,15,957.0,83.0,2.9,20.9,799.5,1025.09,762.25
2018,9,15,10,30,965.0,83.0,2.9,21.2,828.0,1038.63,769.09
2018,9,15,10,45,970.5,83.5,2.95,21.55,849.5,1046.41,772.64
2018,9,15,11,0,976.0,84.0,3.0,21.9,871.0,1050.2,773.77
2018,9,15,11,15,979.5,84.5,3.1,22.1,884.5,1048.0,772.06
2018,9,15,11,30,983.0,85.0,3.2,22.3,898.0,1041.73,767.88
2018,9,15,11,45,984.5,84.5,3.25,22.55,902.5,1028.42,758.65
2018,9,15,12,0,986.0,84.0,3.3,22.8,907.0,1011.15,746.98
2018,9,15,12,15,985.0,84.5,3.4,22.85,903.0,988.79,732.99
2018,9,15,12,30,984.0,85.0,3.5,22.9,899.0,962.71,716.52
2018,9,15,12,45,982.0,84.0,3.65,23.0,886.5,930.6,696.11
2018,9,15,13,0,980.0,83.0,3.8,23.1,874.0,895.13,673.25
2018,9,15,13,15,975.5,82.5,3.85,23.1,853.5,854.98,646.68
2018,9,15,13,30,971.0,82.0,3.9,23.1,833.0,811.96,617.91
2018,9,15,13,45,964.5,81.0,4.0,23.05,805.0,764.35,585.91
2018,9,15,14,0,958.0,80.0,4.1,23.0,777.0,714.47,551.04
2018,9,15,14,15,949.0,78.5,4.15,22.85,741.5,660.53,510.67
2018,9,15,14,30,940.0,77.0,4.2,22.7,706.0,605.04,467.92
2018,9,15,14,45,928.0,75.0,4.25,22.5,664.5,546.27,421.4
2018,9,15,15,0,916.0,73.0,4.3,22.3,623.0,486.81,372.73
2018,9,15,15,15,899.5,71.0,4.3,22.3,576.0,425.15,320.49
2018,9,15,15,30,883.0,69.0,4.3,22.3,529.0,363.86,267.08
2018,9,15,15,45,860.0,66.0,4.45,21.65,477.5,300.51,211.88
2018,9,15,16,0,837.0,63.0,4.6,21.0,426.0,238.88,157.74
2018,9,15,16,15,803.5,60.0,4.65,20.5,372.0,173.7,102.9
2018,9,15,16,30,770.0,57.0,4.7,20.0,318.0,115.84,59.79
2018,9,15,16,45,721.0,52.5,4.7,19.45,263.5,60.16,31.09
2018,9,15,17,0,672.0,48.0,4.7,18.9,209.0,37.16,27.05
2018,9,15,17,15,590.5,42.0,4.65,18.25,157.5,33.74,23.9
2018,9,15,17,30,509.0,36.0,4.6,17.6,106.0,27.75,18.26
2018,9,15,17,45,355.5,27.0,4.5,16.9,65.5,21.72,11.41
2018,9,15,18,0,202.0,18.0,4.4,16.2,25.0,17.16,0.0
2018,9,15,18,15,101.0,9.0,4.3,15.8,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,5,45,93.5,7.5,2.2,11.4,10.5,0.0,0.0
2018,9,16,6,0,187.0,15.0,2.3,11.6,21.0,73.13,0.0
2018,9,16,6,15,357.0,24.5,2.4,12.2,62.0,180.49,120.73
2018,9,16,6,30,527.0,34.0,2.5,12.8,103.0,282.08,222.05
2018,9,16,6,45,609.5,39.5,2.6,13.4,155.0,358.47,291.34
2018,9,16,7,0,692.0,45.0,2.7,14.0,207.0,442.15,363.77
2018,9,16,7,15,741.0,49.0,2.7,14.75,261.5,511.26,421.21
2018,9,16,7,30,790.0,53.0,2.7,15.5,316.0,583.37,478.2
2018,9,16,7,45,822.5,56.0,2.75,16.25,370.0,640.06,520.12
2018,9,16,8,0,855.0,59.0,2.8,17.0,424.0,702.31,563.54
2018,9,16,8,15,877.0,61.5,2.75,17.65,475.5,756.02,599.01
2018,9,16,8,30,899.0,64.0,2.7,18.3,527.0,808.63,632.7
2018,9,16,8,45,915.0,66.0,2.6,19.0,574.0,854.09,660.0
2018,9,16,9,0,931.0,68.0,2.5,19.7,621.0,897.34,685.08
2018,9,16,9,15,942.5,69.5,2.4,20.25,662.5,933.43,705.11
2018,9,16,9,30,954.0,71.0,2.3,20.8,704.0,966.51,722.78
2018,9,16,9,45,962.5,72.5,2.2,21.4,739.5,993.54,736.02
2018,9,16,10,0,971.0,74.0,2.1,22.0,775.0,1017.01,746.79
2018,9,16,10,15,977.0,75.0,2.0,22.5,803.5,1033.77,753.44
2018,9,16,10,30,983.0,76.0,1.9,23.0,832.0,1046.64,757.63
2018,9,16,10,45,987.0,76.0,1.85,23.5,852.0,1052.42,758.11
2018,9,16,11,0,991.0,76.0,1.8,24.0,872.0,1054.14,756.26
2018,9,16,11,15,992.5,77.0,1.8,24.3,884.5,1050.46,752.53
2018,9,16,11,30,994.0,78.0,1.8,24.6,897.0,1042.69,746.46
2018,9,16,11,45,994.5,78.5,1.8,24.95,901.0,1029.36,736.96
2018,9,16,12,0,995.0,79.0,1.8,25.3,905.0,1012.04,725.15
2018,9,16,12,15,993.0,79.5,1.95,25.4,900.5,988.54,712.17
2018,9,16,12,30,991.0,80.0,2.1,25.5,896.0,961.34,696.65
2018,9,16,12,45,987.0,80.0,2.2,25.65,883.0,928.34,676.51
2018,9,16,13,0,983.0,80.0,2.3,25.8,870.0,892.05,654.04
2018,9,16,13,15,977.5,79.5,2.4,25.75,848.5,850.96,628.6
2018,9,16,13,30,972.0,79.0,2.5,25.7,827.0,807.07,600.91
2018,9,16,13,45,965.0,78.0,2.55,25.6,798.5,759.03,569.72
2018,9,16,14,0,958.0,77.0,2.6,25.5,770.0,708.77,535.68
2018,9,16,14,15,948.5,76.0,2.7,25.35,734.5,654.99,496.88
2018,9,16,14,30,939.0,75.0,2.8,25.2,699.0,599.72,455.61
2018,9,16,14,45,926.5,73.5,2.9,25.0,657.5,541.21,410.53
2018,9,16,15,0,914.0,72.0,3.0,24.8,616.0,482.07,363.24
2018,9,16,15,15,897.0,70.0,3.0,24.8,569.0,420.33,311.88
2018,9,16,15,30,880.0,68.0,3.0,24.8,522.0,359.03,259.38
2018,9,16,15,45,856.0,65.0,3.2,24.05,470.5,295.63,205.16
2018,9,16,16,0,832.0,62.0,3.4,23.3,419.0,234.07,152.02
2018,9,16,16,15,798.0,58.5,3.45,22.7,365.0,168.79,98.05
2018,9,16,16,30,764.0,55.0,3.5,22.1,311.0,110.9,55.87
2018,9,16,16,45,713.5,51.0,3.55,21.5,257.0,56.13,29.05
2018,9,16,17,0,663.0,47.0,3.6,20.9,203.0,36.46,26.19
2018,9,16,17,15,579.5,41.0,3.5,20.05,152.0,33.02,23.05
2018,9,16,17,30,496.0,35.0,3.4,19.2,101.0,27.07,17.47
2018,9,16,17,45,332.5,25.5,3.35,18.35,61.0,20.52,9.82
2018,9,16,18,0,169.0,16.0,3.3,17.5,21.0,15.25,0.0
2018,9,16,18,15,84.5,8.0,3.3,17.05,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,45,90.5,7.5,1.7,12.35,10.0,0.0,0.0
2018,9,17,6,0,181.0,15.0,1.8,12.6,20.0,71.19,0.0
2018,9,17,6,15,348.5,24.0,1.9,13.15,59.5,175.93,113.82
2018,9,17,6,30,516.0,33.0,2.0,13.7,99.0,276.19,215.9
2018,9,17,6,45,598.5,38.5,2.1,14.25,150.0,351.8,284.23
2018,9,17,7,0,681.0,44.0,2.2,14.8,201.0,434.77,355.7
2018,9,17,7,15,730.5,48.0,2.2,15.45,255.5,503.51,412.59
2018,9,17,7,30,780.0,52.0,2.2,16.1,310.0,575.33,469.11
2018,9,17,7,45,812.0,55.5,2.15,16.75,363.5,631.77,510.25
2018,9,17,8,0,844.0,59.0,2.1,17.4,417.0,693.76,552.71
2018,9,17,8,15,866.5,61.0,2.05,18.1,467.5,746.69,586.95
2018,9,17,8,30,889.0,63.0,2.0,18.8,518.0,798.6,619.45
2018,9,17,8,45,905.5,64.5,1.9,19.45,564.5,843.45,645.78
2018,9,17,9,0,922.0,66.0,1.8,20.1,611.0,886.16,669.94
2018,9,17,9,15,929.5,70.0,1.8,20.7,652.0,921.4,689.81
2018,9,17,9,30,937.0,74.0,1.8,21.3,693.0,953.41,707.36
2018,9,17,9,45,941.5,78.0,1.8,21.85,727.5,979.19,720.86
2018,9,17,10,0,946.0,82.0,1.8,22.4,762.0,1001.3,732.0
2018,9,17,10,15,953.0,82.5,1.9,22.85,790.0,1017.98,741.33
2018,9,17,10,30,960.0,83.0,2.0,23.3,818.0,1030.88,748.4
2018,9,17,10,45,965.0,84.0,2.1,23.75,839.0,1038.53,752.24
2018,9,17,11,0,970.0,85.0,2.2,24.2,860.0,1042.18,753.72
2018,9,17,11,15,972.5,85.0,2.3,24.45,872.0,1038.27,751.11
2018,9,17,11,30,975.0,85.0,2.4,24.7,884.0,1030.34,746.11
2018,9,17,11,45,976.5,84.5,2.55,24.9,888.5,1016.93,738.36
2018,9,17,12,0,978.0,84.0,2.7,25.1,893.0,999.6,728.11
2018,9,17,12,15,976.0,84.5,2.85,25.15,888.5,976.32,714.36
2018,9,17,12,30,974.0,85.0,3.0,25.2,884.0,949.39,698.14
2018,9,17,12,45,970.5,85.0,3.15,25.2,871.0,917.17,678.38
2018,9,17,13,0,967.0,85.0,3.3,25.2,858.0,881.69,656.21
2018,9,17,13,15,962.5,84.5,3.4,25.05,837.5,841.82,630.86
2018,9,17,13,30,958.0,84.0,3.5,24.9,817.0,799.13,603.26
2018,9,17,13,45,951.5,83.0,3.6,24.75,789.0,751.92,572.09
2018,9,17,14,0,945.0,82.0,3.7,24.6,761.0,702.48,537.65
2018,9,17,14,15,935.5,80.5,3.8,24.35,725.5,648.73,498.06
2018,9,17,14,30,926.0,79.0,3.9,24.1,690.0,593.53,456.07
2018,9,17,14,45,913.0,77.0,3.95,23.8,648.5,534.91,410.02
2018,9,17,15,0,900.0,75.0,4.0,23.5,607.0,475.74,361.94
2018,9,17,15,15,882.5,73.0,4.0,23.5,560.0,414.56,310.28
2018,9,17,15,30,865.0,71.0,4.0,23.5,513.0,353.89,257.63
2018,9,17,15,45,841.0,68.0,4.1,22.6,462.0,291.35,203.57
2018,9,17,16,0,817.0,65.0,4.2,21.7,411.0,227.11,147.96
2018,9,17,16,15,782.5,61.5,4.25,21.1,357.5,166.39,97.48
2018,9,17,16,30,748.0,58.0,4.3,20.5,304.0,109.48,56.24
2018,9,17,16,45,696.0,53.0,4.3,19.85,250.0,54.97,30.08
2018,9,17,17,0,644.0,48.0,4.3,19.2,196.0,37.54,27.32
2018,9,17,17,15,556.5,41.5,4.25,18.45,145.5,33.7,23.77
2018,9,17,17,30,469.0,35.0,4.2,17.7,95.0,27.28,17.7
2018,9,17,17,45,307.5,24.5,4.15,17.0,56.5,19.8,8.57
2018,9,17,18,0,146.0,14.0,4.1,16.3,18.0,13.34,0.0
2018,9,17,18,15,73.0,7.0,4.0,15.85,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
