Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.2,14.2,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.2,14.2,2.0,0.0,0.0
2018,10,8,6,15,183.0,13.5,1.15,14.75,25.0,78.12,0.0
2018,10,8,6,30,341.0,24.0,1.1,15.3,48.0,187.13,107.54
2018,10,8,6,45,458.5,31.5,1.1,15.85,92.5,274.52,212.8
2018,10,8,7,0,576.0,39.0,1.1,16.4,137.0,363.19,290.13
2018,10,8,7,15,642.5,43.5,1.15,17.05,187.5,435.12,350.95
2018,10,8,7,30,709.0,48.0,1.2,17.7,238.0,511.59,412.32
2018,10,8,7,45,751.0,52.0,1.25,18.3,289.5,575.4,461.28
2018,10,8,8,0,793.0,56.0,1.3,18.9,341.0,640.58,507.71
2018,10,8,8,15,820.5,58.5,1.4,19.65,389.5,687.83,539.31
2018,10,8,8,30,848.0,61.0,1.5,20.4,438.0,740.28,573.88
2018,10,8,8,45,867.5,63.0,1.65,21.1,483.0,784.61,602.52
2018,10,8,9,0,887.0,65.0,1.8,21.8,528.0,827.04,629.45
2018,10,8,9,15,900.5,67.0,1.8,22.2,567.0,862.08,650.24
2018,10,8,9,30,914.0,69.0,1.8,22.6,606.0,894.29,668.95
2018,10,8,9,45,923.5,70.0,1.8,23.0,638.5,918.62,682.29
2018,10,8,10,0,933.0,71.0,1.8,23.4,671.0,939.57,693.47
2018,10,8,10,15,939.5,72.0,1.8,23.7,697.0,954.21,700.85
2018,10,8,10,30,946.0,73.0,1.8,24.0,723.0,965.1,705.98
2018,10,8,10,45,951.0,73.5,1.8,24.3,741.5,970.18,707.51
2018,10,8,11,0,956.0,74.0,1.8,24.6,760.0,971.34,706.75
2018,10,8,11,15,958.0,74.5,1.85,24.8,770.5,965.81,702.78
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,956.36,696.48
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,941.23,685.97
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,922.32,673.18
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,897.89,657.96
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,869.94,640.43
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,836.09,618.79
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,799.17,594.96
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,757.92,568.19
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,714.12,539.34
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,665.76,504.63
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,615.61,467.39
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,561.29,426.47
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,506.01,383.37
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,447.11,335.97
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,388.31,287.0
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,328.29,235.56
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,267.24,182.56
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,206.68,131.14
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,149.64,84.89
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,94.12,46.81
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,45.04,26.11
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,32.54,22.45
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,25.66,16.05
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,19.01,7.16
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,13.34,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,72.09,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,174.22,92.39
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,263.08,203.74
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,356.42,285.15
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,425.08,343.72
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,503.28,406.66
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,566.86,455.37
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,631.87,501.82
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,686.62,537.65
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,740.83,571.8
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,779.69,594.19
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,823.26,619.28
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,856.77,637.57
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,887.41,653.75
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,911.97,666.55
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,933.09,677.19
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,948.86,684.88
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,960.96,690.42
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,965.23,691.21
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,965.67,689.87
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,961.09,686.95
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,952.63,681.8
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,937.43,672.41
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,918.5,660.8
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,893.26,646.35
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,864.6,629.55
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,831.22,609.57
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,794.85,587.32
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,746.16,556.58
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,696.5,523.72
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,632.73,478.3
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,569.62,432.26
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,493.82,376.05
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,423.97,323.1
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,405.61,307.0
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,371.85,276.3
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,314.71,227.21
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,259.13,178.79
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,203.11,130.8
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,148.64,86.14
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,91.58,47.54
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,46.05,34.4
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,35.21,24.77
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,29.6,19.3
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,20.73,6.93
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,12.39,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.81,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.41,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,131.52,101.84
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,258.87,211.11
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,253.14,209.79
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,234.63,196.2
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,319.73,266.95
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,406.54,336.35
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,565.13,461.76
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,728.25,580.53
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,773.23,608.85
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,816.47,636.47
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,845.29,653.56
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,878.55,673.71
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,904.65,689.14
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,927.56,702.47
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,942.52,710.34
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,953.86,715.98
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,958.71,717.32
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,959.74,716.36
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,954.42,711.81
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,945.29,704.96
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,930.13,694.71
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,911.29,682.14
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,886.26,665.52
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,857.93,646.75
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,822.53,623.42
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,784.38,598.07
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,743.54,570.59
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,700.35,540.45
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,651.31,504.32
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,600.71,466.02
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,546.9,424.36
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,492.09,380.55
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,433.72,332.56
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,375.92,283.48
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,316.32,231.64
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,258.72,180.77
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,199.8,130.3
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,142.39,83.67
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,89.16,47.43
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,43.44,32.58
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,35.47,25.29
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,30.87,20.49
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,19.99,4.66
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,9.53,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,39.93,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,110.48,43.38
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,145.68,111.62
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,176.23,141.7
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,135.93,110.58
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,90.63,72.53
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,89.84,71.53
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,88.29,69.36
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,189.56,155.09
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,281.54,230.21
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,324.57,262.04
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,366.14,292.28
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,428.94,339.95
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,493.11,387.29
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,543.54,423.03
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,579.51,448.11
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,623.12,478.94
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,666.2,508.78
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,637.17,485.3
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,606.41,461.24
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,598.58,454.52
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,589.67,446.91
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,546.72,415.21
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,515.96,392.17
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,602.42,458.57
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,679.42,515.38
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,730.35,553.4
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,762.28,576.36
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,702.56,534.45
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,645.26,492.83
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,625.02,478.43
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,596.21,456.58
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,542.33,415.25
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,487.74,372.2
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,429.37,324.86
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,371.83,276.61
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,311.56,224.97
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,253.21,174.14
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,194.92,124.53
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,140.54,80.86
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,84.3,42.94
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,37.57,27.3
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,31.67,21.88
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,27.28,17.26
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,18.25,1.22
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,9.53,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,43.03,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,117.05,35.77
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,204.11,157.2
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,294.96,238.04
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,367.61,300.72
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,446.02,365.33
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,510.87,416.52
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,578.01,467.15
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,632.41,505.01
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,683.08,538.44
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,728.78,567.02
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,773.01,593.74
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,812.35,616.63
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,849.6,637.61
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,871.26,647.95
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,897.71,661.49
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,913.76,669.27
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,926.31,674.97
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,931.65,676.18
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,933.3,675.25
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,929.05,672.1
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,921.04,666.74
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,906.54,658.1
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,888.42,647.17
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,863.83,632.24
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,835.94,615.08
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,802.57,594.62
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,766.4,571.93
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,725.14,545.57
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,681.62,516.24
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,634.02,481.72
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,584.83,445.0
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,527.69,401.63
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,471.01,357.26
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,396.33,298.49
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,332.28,247.34
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,265.11,193.78
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,210.82,151.15
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,169.4,115.73
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,125.96,79.75
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,85.78,48.91
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,36.2,25.56
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,31.44,21.18
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,26.58,16.14
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,17.5,0.0
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,8.58,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,55.72,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,144.06,28.08
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,239.96,181.61
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,337.34,267.52
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,405.45,326.36
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,483.93,390.56
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,547.9,440.95
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,613.49,489.85
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,668.39,527.48
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,722.85,563.67
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,768.04,592.35
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,804.53,614.47
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,840.19,636.82
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,873.26,657.23
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,899.32,672.95
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,922.16,686.58
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,936.9,695.16
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,948.0,701.52
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,953.18,704.7
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,954.51,705.48
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,949.56,702.26
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,940.73,696.62
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,925.73,686.99
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,906.97,674.95
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,882.19,659.13
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,853.92,640.91
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,820.33,619.07
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,783.66,594.91
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,742.14,566.82
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,698.15,536.08
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,649.85,500.17
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,599.75,461.92
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,545.02,419.15
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,489.34,374.28
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,431.38,326.22
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,373.52,276.77
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,312.52,223.68
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,250.93,169.68
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,190.82,118.49
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,134.38,73.57
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,79.76,38.46
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,34.35,24.15
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,29.8,19.92
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,23.06,13.2
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,14.74,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,6.67,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,55.31,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,142.36,7.63
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,239.93,182.49
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,333.15,266.8
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,408.4,331.18
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,488.89,396.33
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,553.26,446.29
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,619.27,494.37
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,673.91,530.84
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,728.08,565.75
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,767.56,589.39
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,811.67,615.78
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,846.5,637.07
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,878.61,656.46
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,903.31,670.88
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,924.66,683.17
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,940.08,690.48
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,951.81,695.56
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,956.88,696.54
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,958.09,695.28
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,952.57,689.66
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,943.17,681.82
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,927.06,670.06
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,907.22,656.15
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,883.05,640.7
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,855.38,623.07
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,821.35,601.42
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,784.27,577.71
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,742.04,551.21
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,697.33,521.78
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,648.71,487.41
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,598.35,450.67
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,543.68,409.86
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,488.14,366.84
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,429.45,319.77
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,371.0,271.19
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,308.66,218.25
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,249.64,167.24
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,189.31,116.81
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,132.87,72.63
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,78.49,38.41
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,35.49,25.15
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,28.36,18.68
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,24.24,13.94
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,14.96,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.72,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,55.76,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,142.62,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,249.36,187.98
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,353.03,282.03
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,428.68,347.85
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,509.38,414.64
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,574.36,466.51
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,640.81,516.29
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,689.97,549.89
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,744.24,586.19
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,789.12,614.58
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,832.09,641.01
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,867.3,661.65
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,899.63,680.04
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,924.43,692.5
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,945.73,702.53
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,960.8,709.08
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,972.07,713.21
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,976.7,713.13
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,977.35,710.65
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,970.56,705.42
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,959.81,697.88
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,943.37,686.89
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,923.1,673.59
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,897.03,657.62
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,867.44,639.33
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,832.95,617.55
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,795.37,593.53
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,752.43,566.11
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,706.96,535.59
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,657.06,499.48
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,605.39,460.96
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,549.67,418.36
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,493.03,373.53
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,433.02,324.69
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,373.26,274.33
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,312.13,221.46
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,250.58,167.81
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,189.56,116.36
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,132.4,71.6
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,76.82,37.1
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,34.81,24.53
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,30.28,20.27
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,23.54,13.03
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,17.16,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.53,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,136.74,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,245.17,181.56
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,348.94,275.0
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,425.7,340.1
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,507.56,405.89
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,572.66,455.93
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,639.28,503.84
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,689.06,536.04
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,743.98,570.75
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,788.79,597.22
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,831.68,621.79
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,867.25,640.84
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,899.96,657.69
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,925.41,669.52
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,947.4,679.11
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,960.95,685.18
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,970.67,689.11
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,974.81,689.79
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,974.95,688.26
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,969.13,685.97
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,959.32,681.33
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,942.79,673.34
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,922.42,662.78
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,895.54,646.73
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,865.13,628.39
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,830.51,607.68
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,792.79,584.61
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,749.36,557.62
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,703.44,527.46
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,653.43,492.14
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,601.65,454.29
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,546.32,412.35
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,490.15,368.24
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,429.91,319.53
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,369.98,269.39
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,308.59,216.75
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,246.73,163.28
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,185.51,112.24
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,128.3,68.08
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,73.34,34.86
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,34.07,23.75
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,29.51,19.46
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,22.8,11.96
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,16.2,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,9.05,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,102.93,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,223.69,164.13
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,328.1,259.39
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,398.39,320.33
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,479.95,386.99
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,545.45,438.64
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,612.74,489.0
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,667.92,525.95
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,722.71,561.3
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,761.16,584.02
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,804.2,609.43
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,839.91,630.09
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,872.97,648.74
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,898.37,662.2
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,920.5,673.56
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,935.75,682.0
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,947.28,688.26
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,951.58,689.14
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,952.02,687.81
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,946.31,684.9
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,936.73,679.63
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,920.43,669.97
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,900.4,657.94
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,874.81,642.74
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,845.81,625.17
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,811.62,603.82
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,774.48,580.22
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,731.94,552.3
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,686.97,521.03
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,638.2,485.61
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,587.74,447.85
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,532.81,405.53
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,477.13,361.21
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,418.77,313.55
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,359.42,263.58
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,298.49,211.01
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,239.57,159.66
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,179.79,109.68
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,124.21,66.83
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,70.64,34.61
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,34.23,24.01
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,26.71,17.12
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,22.04,10.89
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,14.77,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
