Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,102.63,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,222.42,161.62
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,319.87,254.16
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,396.25,320.83
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,478.15,388.9
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,543.23,441.38
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,610.1,492.67
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,665.18,530.22
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,719.89,566.05
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,759.08,590.1
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,802.91,616.92
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,838.22,637.46
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,870.83,655.93
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,896.82,669.77
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,919.52,681.4
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,934.57,688.16
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,945.92,692.65
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,950.76,693.64
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,951.72,692.37
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,945.95,686.82
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,936.28,679.02
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,920.32,667.39
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,900.59,653.57
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,875.29,636.68
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,846.53,617.67
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,812.02,594.94
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,774.5,570.23
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,731.92,542.26
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,686.93,511.01
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,637.94,475.68
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,587.26,438.21
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,532.1,396.98
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,476.19,353.71
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,417.11,306.56
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,358.44,258.11
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,296.26,205.79
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,237.5,155.6
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,177.51,106.47
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,121.76,64.33
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,68.07,32.94
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,33.49,23.21
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,26.0,16.36
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,21.3,9.54
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,14.3,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,87.76,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,204.93,145.47
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,306.61,241.83
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,382.63,307.89
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,460.66,372.9
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,527.17,426.33
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,595.7,479.11
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,651.17,517.53
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,706.4,554.46
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,753.17,584.09
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,798.31,611.85
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,826.9,628.09
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,859.87,647.27
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,886.15,661.32
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,909.25,673.21
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,925.27,681.1
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,937.63,686.73
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,942.07,687.35
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,942.69,685.74
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,937.36,680.48
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,928.18,672.96
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,912.58,660.82
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,893.28,646.51
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,867.38,628.72
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,838.12,608.89
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,803.39,585.55
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,765.8,560.35
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,723.81,532.48
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,679.46,501.04
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,630.37,465.53
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,579.68,428.05
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,525.15,387.72
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,469.95,345.45
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,410.65,298.75
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,352.32,251.18
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,291.52,200.49
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,232.94,151.12
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,174.5,104.08
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,120.66,64.25
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,65.0,31.66
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,32.55,22.16
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,27.57,17.44
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,22.55,9.28
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,14.3,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,89.85,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,206.85,142.98
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,311.16,243.62
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,386.27,308.8
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,463.75,373.04
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,529.9,425.71
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,598.09,477.48
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,654.35,515.9
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,710.33,552.73
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,755.66,580.52
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,792.46,601.68
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,828.3,621.58
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,861.5,639.25
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,886.23,650.52
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,907.7,659.49
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,922.89,666.24
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,934.45,670.78
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,938.55,669.92
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,938.82,666.83
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,933.02,663.35
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,923.37,657.66
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,907.64,647.49
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,888.2,635.17
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,863.53,619.99
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,835.42,602.67
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,801.22,582.0
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,764.06,559.2
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,720.85,531.64
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,675.28,500.34
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,626.25,465.96
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,575.65,429.28
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,520.74,388.05
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,465.22,344.9
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,407.18,298.49
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,348.38,249.93
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,288.0,198.87
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,229.81,149.26
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,170.45,101.02
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,115.61,60.33
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,63.64,31.19
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,31.0,20.82
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,25.93,15.98
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,20.78,6.83
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,13.34,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,75.11,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,192.48,129.93
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,300.33,235.97
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,375.47,301.83
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,453.02,366.81
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,518.96,419.67
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,586.96,471.72
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,642.6,510.71
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,698.05,548.23
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,743.46,577.42
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,787.22,604.85
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,816.0,621.33
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,849.05,640.68
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,874.37,653.86
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,896.49,664.89
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,911.68,672.66
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,923.27,678.22
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,927.88,679.4
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,928.71,678.34
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,922.93,673.74
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,913.36,666.91
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,896.9,656.22
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,876.83,643.3
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,850.31,626.79
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,820.61,608.13
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,785.27,585.45
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,747.33,560.81
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,705.57,533.61
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,661.61,502.57
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,613.1,467.27
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,563.17,429.75
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,510.35,388.79
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,456.25,345.46
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,398.14,297.79
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,340.83,249.25
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,281.35,197.94
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,224.44,148.65
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,166.84,101.33
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,111.47,59.81
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,60.67,30.95
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,32.93,22.68
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,27.05,16.98
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,21.01,5.3
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,11.91,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,69.8,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,184.08,121.06
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,291.28,231.32
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,367.15,299.17
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,449.72,369.33
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,512.04,420.82
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,581.09,475.13
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,636.38,514.9
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,691.53,552.94
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,737.6,583.31
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,782.07,611.84
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,810.76,628.56
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,843.8,648.23
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,869.61,663.14
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,892.3,675.93
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,906.81,683.22
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,917.73,688.28
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,923.33,689.93
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,925.14,689.26
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,919.33,683.87
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,909.74,676.22
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,894.12,664.25
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,874.87,650.07
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,849.33,633.33
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,820.44,614.36
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,786.63,591.97
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,749.91,567.46
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,707.74,539.74
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,663.25,507.89
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,614.82,471.93
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,564.87,433.74
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,510.93,391.64
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,456.44,347.61
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,397.56,298.81
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,339.76,249.35
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,279.7,197.0
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,221.99,146.54
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,163.88,98.56
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,110.74,58.97
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,57.67,28.96
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,32.27,22.19
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,25.86,15.95
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,19.22,2.19
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,10.96,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,68.42,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,180.72,113.86
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,288.42,229.87
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,364.7,298.84
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,443.37,366.55
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,510.12,421.57
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,579.11,475.71
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,635.56,516.32
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,691.9,555.01
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,737.33,584.51
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,781.13,612.08
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,809.21,627.67
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,841.53,646.06
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,866.33,659.6
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,887.93,670.96
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,901.14,677.81
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,910.77,682.45
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,908.61,678.69
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,902.68,672.73
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,862.73,646.54
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,817.1,616.42
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,818.15,617.67
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,811.81,613.52
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,763.59,581.25
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,711.63,544.6
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,697.12,535.7
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,677.98,522.84
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,634.04,490.95
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,589.33,457.92
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,477.83,372.53
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,380.19,296.55
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,346.91,270.71
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,314.16,244.57
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,253.82,196.97
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,203.56,157.57
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,191.4,144.53
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,168.11,120.83
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,140.7,92.54
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,100.71,56.45
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,55.59,33.57
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,43.22,31.67
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,29.38,18.77
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,15.84,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,8.58,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,40.35,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,73.41,40.47
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,86.11,65.54
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,109.29,86.87
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,131.05,105.89
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,204.04,168.02
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,274.41,226.38
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,480.94,390.84
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,683.51,536.57
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,729.75,561.37
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,781.49,590.45
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,815.15,609.55
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,846.05,626.81
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,869.87,639.18
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,890.31,649.41
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,903.92,658.53
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,913.92,665.43
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,918.59,669.87
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,919.46,671.79
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,912.57,668.74
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,901.92,663.28
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,885.43,654.6
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,865.32,643.35
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,839.95,628.17
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,811.24,610.54
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,776.93,588.7
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,739.75,564.55
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,697.2,536.12
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,652.44,503.65
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,603.17,466.9
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,552.49,427.86
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,498.96,385.04
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,444.91,340.42
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,386.93,291.43
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,328.52,240.85
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,258.87,182.99
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,198.41,133.81
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,148.82,91.78
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,100.03,54.27
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,54.42,30.84
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,36.76,25.89
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,26.13,15.78
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,15.05,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,9.05,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,68.78,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,180.61,96.95
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,292.76,229.5
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,363.37,294.1
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,446.68,364.5
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,512.44,418.04
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,580.41,470.58
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,635.52,509.41
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,690.47,546.52
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,728.97,569.99
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,772.17,596.15
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,806.16,616.3
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,837.41,634.38
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,859.95,646.3
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,879.15,656.03
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,894.1,664.41
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,905.48,670.54
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,909.62,671.56
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,910.03,670.34
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,903.62,665.49
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,893.45,658.37
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,877.45,646.91
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,857.84,633.25
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,833.12,617.75
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,805.08,599.95
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,770.9,577.83
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,733.85,553.53
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,692.67,526.21
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,649.2,494.95
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,600.61,458.87
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,550.53,420.54
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,497.03,378.41
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,443.0,334.49
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,384.96,286.22
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,326.4,236.22
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,267.66,185.23
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,211.36,136.4
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,153.61,89.37
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,100.81,51.16
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,51.5,25.86
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,28.37,18.52
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,22.21,12.28
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,15.82,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,9.05,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,54.71,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,167.24,77.98
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,283.03,217.98
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,354.15,282.23
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,438.34,352.49
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,503.14,404.84
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,570.12,456.46
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,624.9,494.41
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,679.54,530.33
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,724.66,558.23
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,761.49,579.57
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,794.97,599.43
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,825.87,617.31
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,849.45,629.51
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,869.77,639.56
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,883.55,646.92
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,893.8,652.16
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,898.39,653.89
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,899.26,653.42
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,892.46,648.69
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,881.97,641.77
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,865.89,631.34
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,846.28,618.73
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,818.75,601.89
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,788.29,582.98
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,739.16,550.91
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,685.77,514.68
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,647.36,487.95
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,606.79,458.86
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,571.29,432.88
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,531.58,402.73
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,476.02,359.8
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,420.7,315.7
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,364.17,269.18
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,308.72,222.28
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,249.15,172.26
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,196.4,128.21
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,142.95,85.47
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,94.56,50.78
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,50.27,26.9
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,30.33,20.02
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,22.85,12.46
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,17.16,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,39.02,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,144.94,55.09
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,255.81,195.14
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,335.98,266.1
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,424.28,339.28
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,461.2,369.62
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,495.74,396.47
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,563.86,446.62
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,634.2,494.64
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,692.73,532.5
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,755.38,572.02
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,768.24,577.77
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,776.26,580.87
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,805.84,598.51
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,832.76,613.98
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,860.9,632.06
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,893.49,652.94
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,897.74,654.83
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,898.26,654.73
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,892.44,650.72
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,882.89,644.47
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,864.85,633.2
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,843.41,619.75
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,805.52,595.32
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,770.28,572.61
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,747.74,558.72
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,724.92,544.43
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,682.85,515.62
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,638.62,483.72
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,590.44,448.13
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,540.85,410.41
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,487.7,368.75
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,433.78,325.17
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,376.37,277.78
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,319.84,229.76
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,261.01,179.2
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,205.0,131.21
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,148.99,86.15
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,97.91,49.94
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,46.68,23.62
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,28.72,18.62
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,22.11,11.57
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,17.16,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
