Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,7.5,0.8,10.5,8.5,7.15,0.0
2018,11,17,7,0,55.0,15.0,0.8,10.5,17.0,38.12,0.0
2018,11,17,7,15,190.0,30.0,0.9,10.95,52.0,154.53,110.63
2018,11,17,7,30,325.0,45.0,1.0,11.4,87.0,251.3,202.13
2018,11,17,7,45,421.5,54.5,1.05,11.9,131.0,329.99,270.65
2018,11,17,8,0,518.0,64.0,1.1,12.4,175.0,416.24,342.79
2018,11,17,8,15,571.5,70.5,1.2,12.85,218.5,477.11,392.67
2018,11,17,8,30,625.0,77.0,1.3,13.3,262.0,539.55,442.1
2018,11,17,8,45,662.0,82.0,1.4,13.75,303.0,589.7,480.49
2018,11,17,9,0,699.0,87.0,1.5,14.2,344.0,639.47,517.08
2018,11,17,9,15,738.5,87.0,1.6,14.85,382.5,684.17,548.23
2018,11,17,9,30,778.0,87.0,1.7,15.5,421.0,723.44,574.84
2018,11,17,9,45,814.0,83.5,1.75,16.15,455.0,758.92,597.91
2018,11,17,10,0,850.0,80.0,1.8,16.8,489.0,791.96,618.98
2018,11,17,10,15,861.5,81.5,1.85,17.25,513.5,808.63,628.79
2018,11,17,10,30,873.0,83.0,1.9,17.7,538.0,822.03,636.53
2018,11,17,10,45,881.5,83.5,1.95,18.2,555.5,828.38,639.34
2018,11,17,11,0,890.0,84.0,2.0,18.7,573.0,824.94,635.52
2018,11,17,11,15,893.5,84.0,2.0,18.95,582.0,819.86,630.97
2018,11,17,11,30,897.0,84.0,2.0,19.2,591.0,811.29,624.16
2018,11,17,11,45,898.0,84.0,2.05,19.5,592.5,797.32,614.06
2018,11,17,12,0,899.0,84.0,2.1,19.8,594.0,779.97,601.74
2018,11,17,12,15,892.5,84.5,2.1,19.85,586.5,754.39,583.89
2018,11,17,12,30,886.0,85.0,2.1,19.9,579.0,725.94,564.07
2018,11,17,12,45,804.5,104.0,2.1,19.95,544.0,667.95,521.55
2018,11,17,13,0,723.0,123.0,2.1,20.0,509.0,609.12,476.94
2018,11,17,13,15,622.5,141.5,2.1,19.9,464.5,538.62,423.23
2018,11,17,13,30,522.0,160.0,2.1,19.8,420.0,469.88,370.12
2018,11,17,13,45,478.5,159.0,2.1,19.75,387.0,421.26,332.03
2018,11,17,14,0,435.0,158.0,2.1,19.7,354.0,375.04,295.09
2018,11,17,14,15,427.0,145.0,2.05,19.45,325.0,335.36,262.8
2018,11,17,14,30,419.0,132.0,2.0,19.2,296.0,295.69,229.71
2018,11,17,14,45,528.0,104.0,2.0,19.0,289.0,283.02,215.02
2018,11,17,15,0,637.0,76.0,2.0,18.8,282.0,255.83,186.42
2018,11,17,15,15,513.0,76.0,2.0,18.8,227.0,190.59,133.36
2018,11,17,15,30,389.0,76.0,2.0,18.8,172.0,136.73,91.58
2018,11,17,15,45,331.5,65.0,1.65,17.6,135.0,95.38,59.87
2018,11,17,16,0,274.0,54.0,1.3,16.4,98.0,60.41,36.28
2018,11,17,16,15,200.5,40.5,1.3,15.65,67.0,31.4,21.19
2018,11,17,16,30,127.0,27.0,1.3,14.9,36.0,21.3,8.9
2018,11,17,16,45,73.0,15.0,1.25,14.2,19.0,14.3,0.0
2018,11,17,17,0,19.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,17,17,15,9.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,66.0,8.5,0.8,10.3,11.0,0.0,0.0
2018,11,18,7,0,132.0,17.0,0.8,10.3,22.0,73.07,0.0
2018,11,18,7,15,263.0,29.0,1.0,10.7,56.0,185.43,129.94
2018,11,18,7,30,394.0,41.0,1.2,11.1,90.0,281.38,226.02
2018,11,18,7,45,368.5,53.5,1.35,11.5,114.5,296.6,244.1
2018,11,18,8,0,343.0,66.0,1.5,11.9,139.0,309.66,257.88
2018,11,18,8,15,339.0,84.0,1.6,12.4,169.5,340.78,284.49
2018,11,18,8,30,335.0,102.0,1.7,12.9,200.0,370.12,308.33
2018,11,18,8,45,525.0,89.5,1.75,13.35,268.5,500.76,414.45
2018,11,18,9,0,715.0,77.0,1.8,13.8,337.0,636.87,518.85
2018,11,18,9,15,695.5,88.5,1.9,14.5,362.5,651.91,527.2
2018,11,18,9,30,676.0,100.0,2.0,15.2,388.0,663.23,533.7
2018,11,18,9,45,682.5,107.0,2.15,15.85,415.5,686.08,549.11
2018,11,18,10,0,689.0,114.0,2.3,16.5,443.0,706.34,562.38
2018,11,18,10,15,726.5,110.5,2.35,17.1,473.0,736.45,582.31
2018,11,18,10,30,764.0,107.0,2.4,17.7,503.0,763.99,600.12
2018,11,18,10,45,798.5,102.0,2.5,18.3,527.5,780.86,610.56
2018,11,18,11,0,833.0,97.0,2.6,18.9,552.0,798.6,621.75
2018,11,18,11,15,757.0,118.0,2.65,19.2,536.5,757.81,591.64
2018,11,18,11,30,681.0,139.0,2.7,19.5,521.0,711.26,557.71
2018,11,18,11,45,733.5,126.0,2.75,19.85,538.5,724.73,567.22
2018,11,18,12,0,786.0,113.0,2.8,20.2,556.0,730.64,570.91
2018,11,18,12,15,756.5,120.5,2.75,20.25,543.5,700.6,548.73
2018,11,18,12,30,727.0,128.0,2.7,20.3,531.0,666.07,522.33
2018,11,18,12,45,762.5,116.5,2.65,20.35,529.5,653.68,513.0
2018,11,18,13,0,798.0,105.0,2.6,20.4,528.0,635.15,498.7
2018,11,18,13,15,792.5,102.0,2.55,20.3,508.0,598.04,470.08
2018,11,18,13,30,787.0,99.0,2.5,20.2,488.0,558.97,439.49
2018,11,18,13,45,773.0,96.0,2.4,20.1,460.0,514.14,403.63
2018,11,18,14,0,759.0,93.0,2.3,20.0,432.0,467.7,365.73
2018,11,18,14,15,712.5,93.0,2.2,19.8,392.0,409.68,318.3
2018,11,18,14,30,666.0,93.0,2.1,19.6,352.0,354.41,272.17
2018,11,18,14,45,584.0,93.0,1.95,19.35,303.0,290.53,219.27
2018,11,18,15,0,502.0,93.0,1.8,19.1,254.0,232.07,170.72
2018,11,18,15,15,529.5,79.5,1.8,19.1,228.0,197.32,137.95
2018,11,18,15,30,557.0,66.0,1.8,19.1,202.0,157.02,100.87
2018,11,18,15,45,492.5,58.0,1.4,17.8,160.0,108.12,63.42
2018,11,18,16,0,428.0,50.0,1.0,16.5,118.0,66.38,36.51
2018,11,18,16,15,316.5,39.0,1.05,15.8,80.0,31.68,21.36
2018,11,18,16,30,205.0,28.0,1.1,15.1,42.0,22.22,8.95
2018,11,18,16,45,109.0,15.0,1.1,14.45,22.0,14.3,0.0
2018,11,18,17,0,13.0,2.0,1.1,13.8,2.0,0.0,0.0
2018,11,18,17,15,6.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,6,45,7.5,6.0,1.2,11.65,6.0,0.0,0.0
2018,11,19,7,0,15.0,12.0,1.2,11.7,12.0,17.86,0.0
2018,11,19,7,15,21.0,27.5,1.15,12.05,29.0,43.29,25.32
2018,11,19,7,30,27.0,43.0,1.1,12.4,46.0,65.33,48.8
2018,11,19,7,45,40.5,60.5,1.05,12.75,67.5,93.4,73.82
2018,11,19,8,0,54.0,78.0,1.0,13.1,89.0,121.93,98.79
2018,11,19,8,15,46.5,91.5,1.15,13.4,102.5,132.08,107.58
2018,11,19,8,30,39.0,105.0,1.3,13.7,116.0,141.89,115.72
2018,11,19,8,45,95.5,126.5,1.4,14.05,159.5,217.45,179.44
2018,11,19,9,0,152.0,148.0,1.5,14.4,203.0,285.21,235.16
2018,11,19,9,15,237.5,156.0,1.5,14.65,251.5,371.46,304.86
2018,11,19,9,30,323.0,164.0,1.5,14.9,300.0,448.74,365.6
2018,11,19,9,45,386.5,165.5,1.45,15.15,340.0,515.98,416.33
2018,11,19,10,0,450.0,167.0,1.4,15.4,380.0,570.98,456.89
2018,11,19,10,15,393.5,188.0,1.4,15.6,381.0,538.58,430.06
2018,11,19,10,30,337.0,209.0,1.4,15.8,382.0,517.38,411.99
2018,11,19,10,45,221.0,196.0,1.35,16.05,311.0,406.22,324.77
2018,11,19,11,0,105.0,183.0,1.3,16.3,240.0,283.07,226.53
2018,11,19,11,15,134.5,204.5,1.25,16.4,279.0,328.58,262.9
2018,11,19,11,30,164.0,226.0,1.2,16.5,318.0,372.75,296.72
2018,11,19,11,45,197.0,229.0,1.2,16.65,339.5,397.06,315.36
2018,11,19,12,0,230.0,232.0,1.2,16.8,361.0,429.89,340.21
2018,11,19,12,15,223.5,237.5,1.15,16.85,361.5,413.72,327.17
2018,11,19,12,30,217.0,243.0,1.1,16.9,362.0,407.36,321.78
2018,11,19,12,45,237.0,234.0,1.1,17.0,361.5,402.69,318.43
2018,11,19,13,0,257.0,225.0,1.1,17.1,361.0,403.8,319.22
2018,11,19,13,15,276.5,215.0,1.05,17.1,356.0,393.23,310.96
2018,11,19,13,30,296.0,205.0,1.0,17.1,351.0,380.57,300.92
2018,11,19,13,45,243.0,197.0,1.0,17.1,312.0,329.78,261.01
2018,11,19,14,0,190.0,189.0,1.0,17.1,273.0,278.48,220.58
2018,11,19,14,15,273.5,162.5,0.95,16.95,273.5,281.36,222.1
2018,11,19,14,30,357.0,136.0,0.9,16.8,274.0,275.15,214.76
2018,11,19,14,45,471.5,108.0,0.85,16.65,270.0,265.09,202.16
2018,11,19,15,0,586.0,80.0,0.8,16.5,266.0,244.57,178.97
2018,11,19,15,15,522.0,75.0,0.8,16.5,223.0,191.03,133.68
2018,11,19,15,30,458.0,70.0,0.8,16.5,180.0,143.92,94.94
2018,11,19,15,45,375.0,60.5,0.9,16.0,138.5,95.96,58.76
2018,11,19,16,0,292.0,51.0,1.0,15.5,97.0,58.63,34.43
2018,11,19,16,15,241.0,38.5,1.0,15.3,68.0,29.92,19.85
2018,11,19,16,30,190.0,26.0,1.0,15.1,39.0,20.59,7.29
2018,11,19,16,45,101.5,14.0,1.05,14.9,20.5,13.34,0.0
2018,11,19,17,0,13.0,2.0,1.1,14.7,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.1,14.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,6,45,73.0,7.5,1.45,9.8,9.5,0.0,0.0
2018,11,20,7,0,146.0,15.0,1.4,9.9,19.0,76.51,0.0
2018,11,20,7,15,294.0,25.5,1.45,10.65,53.5,192.89,125.45
2018,11,20,7,30,442.0,36.0,1.5,11.4,88.0,299.01,238.62
2018,11,20,7,45,522.5,42.5,1.6,12.15,130.5,369.65,302.32
2018,11,20,8,0,603.0,49.0,1.7,12.9,173.0,445.28,366.78
2018,11,20,8,15,653.5,54.0,1.7,13.55,216.0,499.74,411.9
2018,11,20,8,30,704.0,59.0,1.7,14.2,259.0,560.71,459.87
2018,11,20,8,45,737.0,62.5,1.75,14.8,300.0,608.42,495.45
2018,11,20,9,0,770.0,66.0,1.8,15.4,341.0,655.31,528.81
2018,11,20,9,15,794.0,68.5,2.05,16.15,377.5,693.08,555.59
2018,11,20,9,30,818.0,71.0,2.3,16.9,414.0,728.9,580.52
2018,11,20,9,45,834.5,73.0,2.5,17.65,445.0,755.98,598.43
2018,11,20,10,0,851.0,75.0,2.7,18.4,476.0,780.31,614.24
2018,11,20,10,15,863.0,76.5,2.8,18.75,500.5,797.44,625.13
2018,11,20,10,30,875.0,78.0,2.9,19.1,525.0,804.83,629.16
2018,11,20,10,45,883.0,78.0,2.95,19.5,542.0,810.44,631.69
2018,11,20,11,0,891.0,78.0,3.0,19.9,559.0,812.63,631.94
2018,11,20,11,15,895.5,78.5,3.05,20.1,568.5,809.14,628.8
2018,11,20,11,30,900.0,79.0,3.1,20.3,578.0,802.15,623.36
2018,11,20,11,45,879.5,84.5,3.15,20.5,573.5,778.27,606.01
2018,11,20,12,0,859.0,90.0,3.2,20.7,569.0,756.71,590.5
2018,11,20,12,15,872.0,86.0,3.2,20.7,567.5,740.84,579.35
2018,11,20,12,30,885.0,82.0,3.2,20.7,566.0,717.19,562.59
2018,11,20,12,45,867.5,84.5,3.2,20.75,549.5,684.89,538.79
2018,11,20,13,0,850.0,87.0,3.2,20.8,533.0,646.59,509.35
2018,11,20,13,15,817.5,90.0,3.15,20.65,505.0,598.15,472.02
2018,11,20,13,30,785.0,93.0,3.1,20.5,477.0,549.51,433.89
2018,11,20,13,45,730.5,98.0,3.05,20.4,439.5,492.22,388.3
2018,11,20,14,0,676.0,103.0,3.0,20.3,402.0,436.72,343.34
2018,11,20,14,15,710.5,89.0,2.9,20.1,381.5,403.34,314.43
2018,11,20,14,30,745.0,75.0,2.8,19.9,361.0,365.79,280.74
2018,11,20,14,45,712.5,71.5,2.7,19.7,322.0,310.87,233.13
2018,11,20,15,0,680.0,68.0,2.6,19.5,283.0,258.58,187.04
2018,11,20,15,15,620.0,65.0,2.6,19.5,239.5,203.03,139.24
2018,11,20,15,30,560.0,62.0,2.6,19.5,196.0,153.22,97.57
2018,11,20,15,45,419.5,57.0,2.0,18.35,145.5,98.77,58.74
2018,11,20,16,0,279.0,52.0,1.4,17.2,95.0,58.74,34.67
2018,11,20,16,15,233.0,38.5,1.35,16.65,66.0,29.95,19.69
2018,11,20,16,30,187.0,25.0,1.3,16.1,37.0,19.79,6.13
2018,11,20,16,45,103.5,14.0,1.2,15.5,19.5,13.34,0.0
2018,11,20,17,0,20.0,3.0,1.1,14.9,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.1,14.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.1,13.95,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.2,14.0,2.0,1.91,0.0
2018,11,21,7,15,0.0,3.5,3.35,14.25,3.5,3.24,0.0
2018,11,21,7,30,0.0,5.0,3.5,14.5,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,3.7,14.75,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,3.9,15.0,7.0,6.48,0.0
2018,11,21,8,15,0.0,8.5,4.05,15.2,8.5,7.87,1.08
2018,11,21,8,30,0.0,10.0,4.2,15.4,10.0,9.26,2.28
2018,11,21,8,45,0.0,12.0,4.35,15.55,12.0,11.12,3.86
2018,11,21,9,0,0.0,14.0,4.5,15.7,14.0,12.98,5.43
2018,11,21,9,15,0.0,31.5,4.65,15.95,31.5,29.24,19.22
2018,11,21,9,30,0.0,49.0,4.8,16.2,49.0,45.54,32.92
2018,11,21,9,45,0.5,88.0,4.95,16.4,88.0,82.89,64.13
2018,11,21,10,0,1.0,127.0,5.1,16.6,127.0,123.06,97.29
2018,11,21,10,15,1.0,130.0,5.2,16.75,130.5,125.58,99.11
2018,11,21,10,30,1.0,133.0,5.3,16.9,134.0,128.18,101.05
2018,11,21,10,45,2.5,147.5,5.45,17.05,149.0,143.9,113.82
2018,11,21,11,0,4.0,162.0,5.6,17.2,164.0,159.62,126.53
2018,11,21,11,15,2.0,152.0,5.65,17.2,153.0,147.25,116.25
2018,11,21,11,30,0.0,142.0,5.7,17.2,142.0,135.22,106.3
2018,11,21,11,45,2.5,149.5,5.75,17.2,151.0,144.44,113.92
2018,11,21,12,0,5.0,157.0,5.8,17.2,160.0,153.57,121.45
2018,11,21,12,15,29.0,154.0,5.8,17.1,170.0,173.47,138.54
2018,11,21,12,30,53.0,151.0,5.8,17.0,180.0,185.81,149.35
2018,11,21,12,45,67.0,153.0,5.8,16.95,188.5,195.16,157.31
2018,11,21,13,0,81.0,155.0,5.8,16.9,197.0,210.06,169.7
2018,11,21,13,15,44.0,111.0,5.75,16.8,133.5,133.51,106.35
2018,11,21,13,30,7.0,67.0,5.7,16.7,70.0,66.28,50.06
2018,11,21,13,45,6.5,71.5,5.6,16.6,74.5,69.92,53.2
2018,11,21,14,0,6.0,76.0,5.5,16.5,79.0,73.6,56.36
2018,11,21,14,15,231.0,85.0,5.35,16.4,173.5,189.51,152.12
2018,11,21,14,30,456.0,94.0,5.2,16.3,268.0,271.16,214.69
2018,11,21,14,45,296.5,79.0,5.0,16.25,187.5,178.43,138.19
2018,11,21,15,0,137.0,64.0,4.8,16.2,107.0,100.3,75.29
2018,11,21,15,15,143.0,64.5,4.8,16.2,103.5,93.51,68.26
2018,11,21,15,30,149.0,65.0,4.8,16.2,100.0,85.56,60.32
2018,11,21,15,45,145.5,48.0,4.05,15.85,76.5,59.77,38.55
2018,11,21,16,0,142.0,31.0,3.3,15.5,53.0,33.58,18.15
2018,11,21,16,15,118.0,23.0,3.1,15.25,37.0,17.5,9.2
2018,11,21,16,30,94.0,15.0,2.9,15.0,21.0,11.63,0.91
2018,11,21,16,45,54.0,8.5,2.65,14.75,11.5,8.1,0.0
2018,11,21,17,0,14.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,2.4,14.45,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,70.5,7.0,1.3,11.35,8.5,0.0,0.0
2018,11,22,7,0,141.0,14.0,1.3,11.4,17.0,72.77,0.0
2018,11,22,7,15,296.5,23.5,1.35,11.95,50.5,188.06,106.42
2018,11,22,7,30,452.0,33.0,1.4,12.5,84.0,298.62,235.25
2018,11,22,7,45,539.5,38.5,1.45,13.1,126.0,365.91,297.21
2018,11,22,8,0,627.0,44.0,1.5,13.7,168.0,445.41,364.79
2018,11,22,8,15,679.5,48.0,1.55,14.0,211.5,505.6,414.97
2018,11,22,8,30,732.0,52.0,1.6,14.3,255.0,567.08,464.14
2018,11,22,8,45,766.5,54.5,1.65,14.55,296.0,615.06,500.37
2018,11,22,9,0,801.0,57.0,1.7,14.8,337.0,662.31,534.65
2018,11,22,9,15,822.5,59.0,1.75,15.15,373.0,698.15,559.47
2018,11,22,9,30,844.0,61.0,1.8,15.5,409.0,725.48,577.71
2018,11,22,9,45,721.5,92.0,1.8,15.8,405.0,691.47,550.83
2018,11,22,10,0,599.0,123.0,1.8,16.1,401.0,639.25,510.88
2018,11,22,10,15,583.5,135.5,1.9,16.35,417.5,644.61,514.19
2018,11,22,10,30,568.0,148.0,2.0,16.6,434.0,641.97,511.22
2018,11,22,10,45,711.0,116.0,2.1,16.9,486.5,724.12,571.8
2018,11,22,11,0,854.0,84.0,2.2,17.2,539.0,792.82,619.93
2018,11,22,11,15,809.5,97.0,2.3,17.3,534.5,765.36,599.71
2018,11,22,11,30,765.0,110.0,2.4,17.4,530.0,738.21,580.55
2018,11,22,11,45,731.5,119.5,2.5,17.55,522.0,710.3,560.64
2018,11,22,12,0,698.0,129.0,2.6,17.7,514.0,680.33,538.66
2018,11,22,12,15,762.5,110.5,2.7,17.75,527.0,688.53,545.88
2018,11,22,12,30,827.0,92.0,2.8,17.8,540.0,689.33,547.09
2018,11,22,12,45,819.0,91.0,2.9,17.8,525.5,657.15,522.85
2018,11,22,13,0,811.0,90.0,3.0,17.8,511.0,622.74,496.6
2018,11,22,13,15,847.5,78.0,3.05,17.75,502.0,601.04,479.7
2018,11,22,13,30,884.0,66.0,3.1,17.7,493.0,572.13,456.56
2018,11,22,13,45,871.0,64.5,3.15,17.6,465.5,526.23,419.27
2018,11,22,14,0,858.0,63.0,3.2,17.5,438.0,479.11,380.04
2018,11,22,14,15,839.0,61.0,3.25,17.25,404.0,427.92,336.67
2018,11,22,14,30,820.0,59.0,3.3,17.0,370.0,376.75,292.01
2018,11,22,14,45,792.0,56.0,3.3,16.8,330.5,321.21,242.77
2018,11,22,15,0,764.0,53.0,3.3,16.6,291.0,267.13,193.9
2018,11,22,15,15,722.5,50.0,3.3,16.6,249.0,211.8,144.33
2018,11,22,15,30,681.0,47.0,3.3,16.6,207.0,160.02,99.18
2018,11,22,15,45,615.0,42.5,2.9,15.7,164.0,108.0,58.74
2018,11,22,16,0,549.0,38.0,2.5,14.8,121.0,63.1,30.52
2018,11,22,16,15,436.5,31.0,2.25,14.15,82.5,24.5,15.15
2018,11,22,16,30,324.0,24.0,2.0,13.5,44.0,20.03,5.03
2018,11,22,16,45,174.0,13.5,1.75,12.85,23.0,12.87,0.0
2018,11,22,17,0,24.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,11,22,17,15,12.0,1.5,1.5,12.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,45,8.5,3.0,1.4,13.2,3.0,0.0,0.0
2018,11,23,7,0,17.0,6.0,1.4,13.3,6.0,12.84,0.0
2018,11,23,7,15,8.5,12.5,1.4,13.6,12.5,15.68,2.91
2018,11,23,7,30,0.0,19.0,1.4,13.9,19.0,17.62,8.74
2018,11,23,7,45,0.0,30.5,1.45,14.2,30.5,28.32,18.21
2018,11,23,8,0,0.0,42.0,1.5,14.5,42.0,39.03,27.57
2018,11,23,8,15,3.5,61.0,1.65,14.75,62.0,60.83,46.33
2018,11,23,8,30,7.0,80.0,1.8,15.0,82.0,83.14,65.34
2018,11,23,8,45,13.5,96.0,1.95,15.25,100.5,104.15,83.11
2018,11,23,9,0,20.0,112.0,2.1,15.5,119.0,125.42,100.87
2018,11,23,9,15,10.0,84.5,2.25,15.75,88.0,87.18,68.42
2018,11,23,9,30,0.0,57.0,2.4,16.0,57.0,52.99,39.24
2018,11,23,9,45,53.0,110.0,2.6,16.3,134.5,152.57,123.83
2018,11,23,10,0,106.0,163.0,2.8,16.6,212.0,266.42,217.18
2018,11,23,10,15,118.0,185.0,2.95,16.75,242.0,301.14,244.37
2018,11,23,10,30,130.0,207.0,3.1,16.9,272.0,335.32,271.09
2018,11,23,10,45,76.5,202.5,3.25,17.05,241.0,273.18,219.82
2018,11,23,11,0,23.0,198.0,3.4,17.2,210.0,213.07,169.84
2018,11,23,11,15,23.0,199.5,3.45,17.2,212.0,213.59,170.26
2018,11,23,11,30,23.0,201.0,3.5,17.2,214.0,214.14,170.61
2018,11,23,11,45,15.5,173.5,3.6,17.2,182.0,178.88,141.98
2018,11,23,12,0,8.0,146.0,3.7,17.2,150.0,144.84,114.2
2018,11,23,12,15,4.0,123.5,3.7,17.15,125.5,119.32,93.34
2018,11,23,12,30,0.0,101.0,3.7,17.1,101.0,94.48,72.91
2018,11,23,12,45,0.5,101.5,3.7,17.05,102.0,95.28,73.68
2018,11,23,13,0,1.0,102.0,3.7,17.0,103.0,96.05,74.42
2018,11,23,13,15,7.0,129.5,3.65,16.95,133.0,126.19,99.46
2018,11,23,13,30,13.0,157.0,3.6,16.9,163.0,156.06,124.12
2018,11,23,13,45,9.0,138.0,3.55,16.85,142.0,134.74,106.72
2018,11,23,14,0,5.0,119.0,3.5,16.8,121.0,114.0,89.79
2018,11,23,14,15,5.5,109.0,3.4,16.7,111.0,104.34,81.98
2018,11,23,14,30,6.0,99.0,3.3,16.6,101.0,94.69,74.1
2018,11,23,14,45,101.0,82.5,3.25,16.5,114.0,112.93,87.58
2018,11,23,15,0,196.0,66.0,3.2,16.4,127.0,120.3,90.2
2018,11,23,15,15,386.0,60.5,3.2,16.4,158.0,146.1,102.93
2018,11,23,15,30,576.0,55.0,3.2,16.4,189.0,148.79,94.49
2018,11,23,15,45,461.0,49.5,2.5,15.85,142.5,96.12,55.35
2018,11,23,16,0,346.0,44.0,1.8,15.3,96.0,56.22,30.83
2018,11,23,16,15,184.5,29.5,1.7,14.95,56.0,22.75,13.58
2018,11,23,16,30,23.0,15.0,1.6,14.6,16.0,13.51,1.03
2018,11,23,16,45,16.0,8.0,1.45,14.25,8.5,7.63,0.0
2018,11,23,17,0,9.0,1.0,1.3,13.9,1.0,0.0,0.0
2018,11,23,17,15,4.5,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,24,6,45,61.5,6.0,1.4,13.25,7.0,0.0,0.0
2018,11,24,7,0,123.0,12.0,1.4,13.4,14.0,62.71,0.0
2018,11,24,7,15,274.5,21.5,1.55,13.85,45.0,172.09,74.74
2018,11,24,7,30,426.0,31.0,1.7,14.3,76.0,281.05,218.15
2018,11,24,7,45,501.0,37.0,1.9,14.75,114.5,345.93,279.45
2018,11,24,8,0,576.0,43.0,2.1,15.2,153.0,411.13,336.81
2018,11,24,8,15,443.0,59.5,2.25,15.45,156.5,373.96,309.17
2018,11,24,8,30,310.0,76.0,2.4,15.7,160.0,316.13,262.68
2018,11,24,8,45,357.5,87.5,2.6,16.0,199.0,370.92,308.24
2018,11,24,9,0,405.0,99.0,2.8,16.3,238.0,427.05,353.42
2018,11,24,9,15,544.5,92.0,2.9,16.55,300.0,534.97,439.55
2018,11,24,9,30,684.0,85.0,3.0,16.8,362.0,641.04,520.29
2018,11,24,9,45,768.0,74.0,3.1,17.1,407.5,698.13,561.36
2018,11,24,10,0,852.0,63.0,3.2,17.4,453.0,751.57,599.35
2018,11,24,10,15,863.0,64.5,3.3,17.65,477.0,768.15,610.06
2018,11,24,10,30,874.0,66.0,3.4,17.9,501.0,781.58,618.78
2018,11,24,10,45,881.0,67.0,3.45,18.2,518.0,787.92,622.08
2018,11,24,11,0,888.0,68.0,3.5,18.5,535.0,790.85,623.09
2018,11,24,11,15,879.5,72.0,3.55,18.6,541.5,781.76,616.02
2018,11,24,11,30,871.0,76.0,3.6,18.7,548.0,769.38,606.77
2018,11,24,11,45,832.0,85.5,3.65,18.85,538.0,742.43,586.87
2018,11,24,12,0,793.0,95.0,3.7,19.0,528.0,707.63,561.28
2018,11,24,12,15,760.5,101.5,3.7,18.95,513.0,672.41,535.58
2018,11,24,12,30,728.0,108.0,3.7,18.9,498.0,637.99,509.17
2018,11,24,12,45,691.5,113.0,3.75,18.85,476.0,596.08,476.78
2018,11,24,13,0,655.0,118.0,3.8,18.8,454.0,553.85,443.74
2018,11,24,13,15,575.5,129.5,3.8,18.7,416.0,492.82,395.34
2018,11,24,13,30,496.0,141.0,3.8,18.6,378.0,431.89,346.58
2018,11,24,13,45,608.5,114.0,3.8,18.45,388.5,442.96,354.59
2018,11,24,14,0,721.0,87.0,3.8,18.3,399.0,439.23,349.38
2018,11,24,14,15,752.5,75.5,3.75,18.1,378.5,405.51,319.34
2018,11,24,14,30,784.0,64.0,3.7,17.9,358.0,367.33,284.45
2018,11,24,14,45,756.5,61.0,3.65,17.7,320.0,313.91,237.01
2018,11,24,15,0,729.0,58.0,3.6,17.5,282.0,261.93,190.1
2018,11,24,15,15,591.0,62.0,3.6,17.5,226.5,192.92,133.25
2018,11,24,15,30,453.0,66.0,3.6,17.5,171.0,138.84,91.07
2018,11,24,15,45,324.0,56.0,3.15,16.75,123.0,86.13,52.7
2018,11,24,16,0,195.0,46.0,2.7,16.0,75.0,49.25,29.48
2018,11,24,16,15,134.5,33.5,2.45,15.4,50.0,27.54,17.5
2018,11,24,16,30,74.0,21.0,2.2,14.8,25.0,17.5,2.33
2018,11,24,16,45,37.0,10.5,2.0,14.2,12.5,10.01,0.0
2018,11,24,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.5,10.25,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.5,10.3,9.0,30.85,0.0
2018,11,25,7,15,220.0,21.0,1.5,10.7,41.0,144.77,50.31
2018,11,25,7,30,384.0,34.0,1.5,11.1,73.0,261.84,204.27
2018,11,25,7,45,477.5,40.5,1.5,11.5,114.0,336.31,273.85
2018,11,25,8,0,571.0,47.0,1.5,11.9,155.0,416.71,343.19
2018,11,25,8,15,627.0,51.5,1.4,12.35,197.0,476.67,393.18
2018,11,25,8,30,683.0,56.0,1.3,12.8,239.0,534.43,439.21
2018,11,25,8,45,721.0,59.5,1.25,13.3,280.0,584.57,477.17
2018,11,25,9,0,759.0,63.0,1.2,13.8,321.0,634.26,512.28
2018,11,25,9,15,786.5,65.0,1.15,14.35,357.5,673.55,538.41
2018,11,25,9,30,814.0,67.0,1.1,14.9,394.0,711.1,562.58
2018,11,25,9,45,836.0,67.0,1.05,15.45,425.5,739.81,579.85
2018,11,25,10,0,858.0,67.0,1.0,16.0,457.0,759.49,590.5
2018,11,25,10,15,870.0,68.5,0.9,16.45,481.5,776.87,599.04
2018,11,25,10,30,882.0,70.0,0.8,16.9,506.0,791.1,605.25
2018,11,25,10,45,890.0,70.0,0.7,17.35,523.0,797.0,605.73
2018,11,25,11,0,898.0,70.0,0.6,17.8,540.0,799.49,604.04
2018,11,25,11,15,901.5,71.0,0.7,18.1,550.0,796.18,602.31
2018,11,25,11,30,905.0,72.0,0.8,18.4,560.0,789.37,598.35
2018,11,25,11,45,905.5,72.0,0.9,18.7,562.0,775.62,589.73
2018,11,25,12,0,906.0,72.0,1.0,19.0,564.0,758.52,578.85
2018,11,25,12,15,904.0,71.5,1.1,19.2,558.0,735.76,564.23
2018,11,25,12,30,902.0,71.0,1.2,19.4,552.0,709.93,547.36
2018,11,25,12,45,897.5,70.0,1.35,19.55,538.5,678.92,526.94
2018,11,25,13,0,893.0,69.0,1.5,19.7,525.0,645.25,502.75
2018,11,25,13,15,884.0,68.0,1.6,19.7,504.5,606.39,473.9
2018,11,25,13,30,875.0,67.0,1.7,19.7,484.0,565.55,442.69
2018,11,25,13,45,861.5,65.0,1.85,19.7,456.0,519.52,406.81
2018,11,25,14,0,848.0,63.0,2.0,19.7,428.0,472.35,368.77
2018,11,25,14,15,828.5,62.0,2.0,19.55,395.0,423.4,327.83
2018,11,25,14,30,809.0,61.0,2.0,19.4,362.0,373.31,284.8
2018,11,25,14,45,780.5,58.0,2.0,19.25,323.5,318.43,237.09
2018,11,25,15,0,752.0,55.0,2.0,19.1,285.0,265.05,189.75
2018,11,25,15,15,710.0,51.0,2.0,19.1,243.0,209.51,140.95
2018,11,25,15,30,668.0,47.0,2.0,19.1,201.0,157.59,96.47
2018,11,25,15,45,602.0,42.0,1.65,18.0,158.5,106.04,57.0
2018,11,25,16,0,536.0,37.0,1.3,16.9,116.0,61.57,29.32
2018,11,25,16,15,411.5,29.5,1.35,16.25,77.5,23.28,13.83
2018,11,25,16,30,287.0,22.0,1.4,15.6,39.0,18.22,1.93
2018,11,25,16,45,143.5,11.0,1.45,14.95,19.5,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,1.1,10.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,1.1,10.2,11.0,52.44,0.0
2018,11,26,7,15,265.5,20.0,1.2,10.85,41.5,162.94,39.01
2018,11,26,7,30,427.0,30.0,1.3,11.5,72.0,278.41,214.91
2018,11,26,7,45,494.0,37.0,1.4,12.15,110.0,339.84,275.26
2018,11,26,8,0,561.0,44.0,1.5,12.8,148.0,405.69,333.02
2018,11,26,8,15,636.0,47.0,1.55,13.4,193.0,470.7,387.78
2018,11,26,8,30,711.0,50.0,1.6,14.0,238.0,543.67,446.29
2018,11,26,8,45,744.5,53.0,1.6,14.6,278.0,590.71,481.79
2018,11,26,9,0,778.0,56.0,1.6,15.2,318.0,637.06,514.82
2018,11,26,9,15,801.0,58.0,1.65,15.95,353.5,673.38,539.47
2018,11,26,9,30,824.0,60.0,1.7,16.7,389.0,701.43,557.57
2018,11,26,9,45,839.5,61.5,1.7,17.4,419.0,727.15,573.42
2018,11,26,10,0,855.0,63.0,1.7,18.1,449.0,750.22,587.15
2018,11,26,10,15,792.5,82.5,1.65,18.5,455.0,737.91,575.85
2018,11,26,10,30,730.0,102.0,1.6,18.9,461.0,717.87,559.57
2018,11,26,10,45,670.0,123.5,1.55,19.3,461.5,694.7,541.28
2018,11,26,11,0,610.0,145.0,1.5,19.7,462.0,667.6,519.6
2018,11,26,11,15,562.5,161.5,1.5,19.9,458.0,637.65,496.5
2018,11,26,11,30,515.0,178.0,1.5,20.1,454.0,611.42,475.89
2018,11,26,11,45,603.0,152.5,1.5,20.3,477.0,644.63,500.94
2018,11,26,12,0,691.0,127.0,1.5,20.5,500.0,668.69,518.61
2018,11,26,12,15,669.5,132.0,1.45,20.55,490.5,641.47,497.52
2018,11,26,12,30,648.0,137.0,1.4,20.6,481.0,612.63,475.62
2018,11,26,12,45,641.5,134.0,1.35,20.65,467.5,584.03,454.06
2018,11,26,13,0,635.0,131.0,1.3,20.7,454.0,553.69,430.95
2018,11,26,13,15,575.0,140.5,1.2,20.65,424.0,502.73,391.62
2018,11,26,13,30,515.0,150.0,1.1,20.6,394.0,451.1,351.61
2018,11,26,13,45,459.5,151.5,1.05,20.55,360.0,400.23,312.05
2018,11,26,14,0,404.0,153.0,1.0,20.5,326.0,352.65,274.52
2018,11,26,14,15,480.0,124.5,1.0,20.3,314.0,335.28,259.52
2018,11,26,14,30,556.0,96.0,1.0,20.1,302.0,312.59,238.6
2018,11,26,14,45,515.0,92.5,0.95,19.95,267.5,265.19,198.68
2018,11,26,15,0,474.0,89.0,0.9,19.8,233.0,219.09,159.64
2018,11,26,15,15,318.5,87.5,0.9,19.8,178.0,155.31,110.64
2018,11,26,15,30,163.0,86.0,0.9,19.8,123.0,107.05,76.13
2018,11,26,15,45,136.5,69.0,0.9,18.6,95.5,77.33,52.85
2018,11,26,16,0,110.0,52.0,0.9,17.4,68.0,50.83,33.09
2018,11,26,16,15,79.0,35.5,0.95,16.8,45.0,28.99,18.5
2018,11,26,16,30,48.0,19.0,1.0,16.2,22.0,15.9,0.34
2018,11,26,16,45,24.0,9.5,1.1,15.6,11.0,9.05,0.0
2018,11,26,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
