Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,24.86,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,88.54,6.28
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,150.69,114.04
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,200.63,161.85
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,254.73,209.43
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,290.98,240.72
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,327.45,271.02
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,390.61,322.35
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,456.45,374.12
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,498.06,405.44
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,539.51,436.1
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,524.09,421.4
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,491.26,394.23
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,542.32,432.77
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,579.41,459.97
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,579.9,459.04
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,578.42,457.02
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,488.03,386.4
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,399.84,316.58
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,453.27,359.15
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,492.32,389.49
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,439.58,347.82
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,380.1,301.3
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,359.76,285.74
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,339.56,269.96
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,287.53,228.7
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,233.26,185.46
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,217.0,172.77
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,200.83,159.86
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,186.29,148.09
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,170.68,135.1
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,156.23,122.69
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,137.85,106.67
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,117.05,88.98
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,97.17,72.15
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,71.67,51.51
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,48.62,33.27
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,30.17,19.6
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,17.23,0.22
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,9.05,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,1.77,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.69,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.55,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.48,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.4,0.64
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,8.33,1.48
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,9.26,2.31
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,11.12,3.91
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.98,5.5
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,14.37,6.67
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,15.77,7.84
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,17.63,9.4
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,19.49,10.95
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,21.35,12.5
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,23.21,14.04
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,58.06,43.84
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,93.2,73.46
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,154.44,124.1
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,216.66,174.36
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,173.55,138.81
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,131.95,104.56
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,179.79,144.79
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,217.73,176.19
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,198.26,159.68
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,179.91,144.28
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,126.36,100.22
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,79.86,61.47
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,126.36,100.46
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,168.02,134.63
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,155.86,124.29
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,137.79,108.73
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,117.69,91.93
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,98.95,76.59
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,111.2,83.51
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,113.46,81.05
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,83.5,55.48
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,52.48,31.49
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,26.9,16.78
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,16.63,0.0
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,10.01,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.95,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.77,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.62,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.48,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,8.33,1.43
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.65,3.48
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.97,5.51
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.97,5.52
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.97,5.51
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,27.11,17.76
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,42.03,30.61
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,52.41,39.35
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,63.38,48.53
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,80.17,62.78
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,97.54,77.44
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,76.34,59.41
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,55.7,41.86
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,42.22,30.31
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,28.81,18.81
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,77.79,60.32
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,128.49,102.83
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,139.34,112.39
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,144.19,116.92
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,113.8,91.04
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,82.3,64.18
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,115.73,92.91
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,149.32,121.37
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,118.47,95.19
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,94.35,74.74
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,121.9,97.81
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,142.7,114.14
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,147.6,116.95
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,148.77,116.33
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,126.78,96.21
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,102.49,74.25
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,79.61,54.22
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,55.87,35.55
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,29.36,18.97
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,16.63,0.0
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,9.05,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,2.71,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,13.87,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,26.35,14.79
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,51.9,38.19
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,84.14,66.78
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,112.05,91.37
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,130.12,107.35
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,154.9,128.53
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,179.4,149.13
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,230.08,191.8
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,270.47,225.35
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,373.81,312.32
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,467.76,389.62
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,567.1,470.14
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,659.5,543.43
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,617.62,508.07
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,579.4,475.9
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,541.42,444.3
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,490.54,402.66
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,519.11,425.58
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,532.89,436.66
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,544.32,445.93
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,552.14,452.21
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,472.19,387.09
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,389.24,319.19
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,377.75,310.21
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,370.47,303.94
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,363.83,297.87
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,351.95,286.7
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,347.32,280.15
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,330.14,261.63
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,267.83,207.65
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,212.79,160.09
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,172.31,122.54
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,131.57,85.45
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,90.52,53.0
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,55.41,29.7
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,23.39,13.98
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,14.18,0.0
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,8.58,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,14.01,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,74.52,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,182.48,132.63
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,250.72,203.18
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,327.35,271.57
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,323.86,271.86
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,317.32,267.95
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,403.91,341.39
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,499.36,419.75
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,444.93,374.58
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,389.31,327.98
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,348.17,292.21
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,304.81,254.05
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,322.68,268.78
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,340.15,282.94
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,233.29,192.92
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,113.54,90.51
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,135.34,108.85
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,157.18,127.04
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,136.78,109.9
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,116.93,93.24
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,129.33,103.76
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,141.5,114.05
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,127.81,102.58
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,114.45,91.4
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,133.46,107.58
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,155.78,126.41
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,196.65,161.06
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,226.28,185.48
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,201.37,164.1
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,176.29,142.31
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,233.45,183.49
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,257.98,192.35
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,192.35,136.22
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,138.31,92.16
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,96.0,58.28
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,59.27,33.17
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,26.61,16.72
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,18.33,0.0
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,10.96,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.72,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,113.63,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,246.73,178.01
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,328.89,267.1
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,409.79,339.68
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,473.74,395.34
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,539.34,449.93
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,591.11,491.86
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,642.51,530.94
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,681.11,558.35
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,717.84,583.68
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,739.76,597.98
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,765.24,614.87
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,782.95,625.92
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,797.46,634.74
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,804.48,637.74
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,808.02,638.43
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,804.89,634.97
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,798.2,629.2
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,784.87,619.0
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,768.09,606.53
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,745.99,591.17
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,720.72,573.52
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,689.82,551.66
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,656.19,526.12
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,614.03,493.16
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,570.28,458.26
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,521.77,418.97
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,472.55,377.99
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,377.59,300.83
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,293.48,232.48
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,238.98,186.83
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,189.43,145.41
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,161.83,118.64
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,127.9,86.4
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,97.92,59.09
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,61.6,31.67
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,23.47,14.1
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,14.17,0.0
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,66.56,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,156.58,109.46
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,262.02,213.0
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,378.14,313.7
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,451.32,377.13
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,534.76,446.46
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,584.7,487.07
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,634.18,524.99
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,673.32,552.84
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,704.49,573.94
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,732.3,592.58
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,757.55,609.08
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,720.34,579.73
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,675.03,544.88
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,725.76,581.64
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,777.76,617.94
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,779.86,618.37
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,784.33,621.13
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,692.35,553.78
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,586.76,471.86
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,511.56,412.51
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,431.44,348.41
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,396.61,320.79
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,355.35,287.77
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,330.74,267.87
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,306.63,248.17
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,228.33,184.79
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,155.5,125.06
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,167.97,135.06
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,177.57,141.44
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,159.78,125.71
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,141.81,110.05
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,129.64,97.52
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,112.17,80.29
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,80.1,54.67
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,52.19,33.86
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,28.2,17.93
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,15.09,0.0
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,8.58,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,7.31,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.55,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.4,0.54
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,9.26,2.27
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,26.4,17.32
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,44.11,32.91
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,67.77,53.45
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,92.02,74.25
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,67.01,52.33
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,41.8,30.18
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,73.67,57.12
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,108.26,85.97
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,103.16,81.43
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,98.33,77.18
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,103.64,81.43
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,108.97,85.68
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,111.78,87.97
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,114.61,90.28
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,144.58,115.63
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,180.68,145.75
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,250.19,203.3
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,326.85,265.31
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,312.74,253.57
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,291.2,236.18
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,272.6,221.25
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,254.35,206.49
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,214.55,174.03
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,176.97,143.17
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,133.23,106.99
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,90.84,71.71
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,79.62,62.41
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,68.86,53.42
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,62.69,48.13
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,56.48,42.67
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,44.38,32.15
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,32.41,21.61
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,21.36,12.17
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,10.07,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,5.24,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,47.07,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,127.42,81.39
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,140.59,111.2
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,136.17,111.07
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,100.92,81.99
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,58.04,44.55
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,45.09,33.43
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,32.48,22.42
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,44.13,32.4
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,55.79,42.29
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,70.79,54.95
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,86.75,68.31
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,82.93,64.93
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,79.29,61.74
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,95.41,75.46
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,111.54,89.08
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,185.72,150.97
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,255.88,208.23
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,255.59,207.62
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,255.18,207.15
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,242.93,197.35
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,230.71,187.57
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,198.37,160.98
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,167.3,135.31
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,165.17,133.58
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,163.25,132.02
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,110.91,88.46
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,65.13,49.98
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,63.43,48.7
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,61.59,47.22
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,67.73,52.5
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,73.6,57.46
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,53.77,40.54
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,34.35,23.92
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,27.37,17.79
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,20.4,11.59
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,13.9,5.99
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,7.51,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,37.98,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,95.31,57.51
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,205.93,165.72
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,315.53,262.49
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,328.85,276.98
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,341.02,288.9
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,412.02,349.46
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,491.78,415.12
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,535.67,449.72
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,578.93,483.11
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,588.29,488.62
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,594.45,491.65
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,614.9,506.09
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,633.16,518.52
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,698.78,567.17
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,757.36,608.46
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,724.12,581.56
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,685.13,551.23
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,643.62,517.8
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,596.84,480.46
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,578.01,465.27
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,557.5,448.52
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,500.72,404.06
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,445.35,360.38
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,345.5,280.35
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,257.39,208.45
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,290.73,235.92
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,313.59,253.0
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,288.82,231.01
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,262.66,207.47
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,172.87,134.86
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,101.96,79.0
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,118.19,86.08
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,114.14,74.05
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,91.01,52.22
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,62.5,31.08
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,24.71,14.92
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,18.59,0.0
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,10.48,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,50.18,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,122.33,70.79
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,178.26,141.53
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,230.85,190.0
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,332.84,277.36
